Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,30,755.0,60.0,2.2,10.2,310.0,370.97,297.76
2018,3,14,16,45,705.0,55.0,1.9,9.8,257.5,306.41,240.02
2018,3,14,17,0,655.0,50.0,1.6,9.4,205.0,246.28,185.09
2018,3,14,17,15,573.0,43.5,1.6,8.75,155.0,182.0,128.09
2018,3,14,17,30,491.0,37.0,1.6,8.1,105.0,127.0,80.24
2018,3,14,17,45,333.0,27.5,1.55,7.5,65.0,69.27,34.11
2018,3,14,18,0,175.0,18.0,1.5,6.9,25.0,27.68,0.0
2018,3,14,18,15,87.5,9.0,1.6,6.75,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,15,6,15,8.5,5.0,1.9,4.1,5.5,0.0,0.0
2018,3,15,6,30,17.0,10.0,2.2,5.0,11.0,10.61,0.0
2018,3,15,6,45,163.5,27.0,2.5,5.9,47.5,45.73,20.88
2018,3,15,7,0,310.0,44.0,2.8,6.8,84.0,98.04,63.61
2018,3,15,7,15,425.0,49.5,3.0,7.3,131.0,148.98,105.97
2018,3,15,7,30,540.0,55.0,3.2,7.8,178.0,212.24,160.97
2018,3,15,7,45,475.5,77.5,3.4,8.25,205.5,245.51,195.62
2018,3,15,8,0,411.0,100.0,3.6,8.7,233.0,269.34,220.22
2018,3,15,8,15,268.0,120.0,3.7,9.0,212.5,245.56,203.45
2018,3,15,8,30,125.0,140.0,3.8,9.3,192.0,206.09,170.89
2018,3,15,8,45,166.5,171.5,3.95,9.55,249.0,268.02,222.96
2018,3,15,9,0,208.0,203.0,4.1,9.8,306.0,333.77,277.2
2018,3,15,9,15,299.0,206.5,4.15,10.0,369.0,410.08,340.19
2018,3,15,9,30,390.0,210.0,4.2,10.2,432.0,494.52,408.62
2018,3,15,9,45,314.5,238.5,4.25,10.35,425.0,480.35,395.11
2018,3,15,10,0,239.0,267.0,4.3,10.5,418.0,465.91,381.25
2018,3,15,10,15,311.5,251.5,4.35,10.55,458.5,514.28,421.21
2018,3,15,10,30,384.0,236.0,4.4,10.6,499.0,573.99,469.22
2018,3,15,10,45,202.0,227.0,4.4,10.7,365.5,413.96,338.84
2018,3,15,11,0,20.0,218.0,4.4,10.8,232.0,232.01,186.82
2018,3,15,11,15,41.5,259.0,4.5,10.8,289.5,300.26,242.8
2018,3,15,11,30,63.0,300.0,4.6,10.8,347.0,363.61,293.67
2018,3,15,11,45,46.5,272.0,4.65,10.8,307.0,319.55,257.9
2018,3,15,12,0,30.0,244.0,4.7,10.8,267.0,275.29,221.95
2018,3,15,12,15,32.5,250.5,4.8,10.8,275.5,284.49,229.55
2018,3,15,12,30,35.0,257.0,4.9,10.8,284.0,293.56,236.97
2018,3,15,12,45,26.5,228.0,5.05,10.85,248.5,255.18,205.89
2018,3,15,13,0,18.0,199.0,5.2,10.9,213.0,217.05,174.85
2018,3,15,13,15,50.5,216.0,5.15,10.8,253.0,263.11,213.87
2018,3,15,13,30,83.0,233.0,5.1,10.7,293.0,315.58,257.54
2018,3,15,13,45,169.0,229.5,5.0,10.6,347.5,382.4,314.43
2018,3,15,14,0,255.0,226.0,4.9,10.5,402.0,451.99,372.45
2018,3,15,14,15,409.5,187.5,4.8,10.4,455.5,533.13,440.93
2018,3,15,14,30,564.0,149.0,4.7,10.3,509.0,599.07,496.08
2018,3,15,14,45,310.5,160.5,4.6,10.25,357.0,403.83,335.95
2018,3,15,15,0,57.0,172.0,4.5,10.2,205.0,211.97,173.79
2018,3,15,15,15,54.0,178.5,4.5,10.2,208.0,214.61,176.43
2018,3,15,15,30,51.0,185.0,4.5,10.2,211.0,217.51,178.97
2018,3,15,15,45,54.0,164.5,4.3,10.1,189.5,195.61,161.09
2018,3,15,16,0,57.0,144.0,4.1,10.0,168.0,173.39,142.73
2018,3,15,16,15,113.0,128.5,4.0,9.8,168.5,183.57,151.51
2018,3,15,16,30,169.0,113.0,3.9,9.6,169.0,187.09,153.51
2018,3,15,16,45,147.0,98.5,3.8,9.45,141.5,151.99,122.73
2018,3,15,17,0,125.0,84.0,3.7,9.3,114.0,122.36,96.45
2018,3,15,17,15,99.0,65.0,3.65,9.05,85.0,89.52,67.62
2018,3,15,17,30,73.0,46.0,3.6,8.8,56.0,59.68,41.73
2018,3,15,17,45,47.0,29.0,3.5,8.55,34.5,35.01,19.63
2018,3,15,18,0,21.0,12.0,3.4,8.3,13.0,13.02,0.0
2018,3,15,18,15,10.5,6.0,3.45,8.3,6.5,5.9,0.0
2018,3,15,18,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,16,6,15,3.5,5.0,2.0,6.8,5.0,0.0,0.0
2018,3,16,6,30,7.0,10.0,2.2,7.0,10.0,10.17,0.0
2018,3,16,6,45,7.5,24.5,2.4,7.2,25.0,24.86,12.55
2018,3,16,7,0,8.0,39.0,2.6,7.4,40.0,39.23,27.27
2018,3,16,7,15,14.5,58.0,2.75,7.4,61.0,60.79,46.35
2018,3,16,7,30,21.0,77.0,2.9,7.4,82.0,82.58,65.61
2018,3,16,7,45,21.5,70.5,3.05,7.45,76.5,76.91,61.13
2018,3,16,8,0,22.0,64.0,3.2,7.5,71.0,71.57,56.72
2018,3,16,8,15,40.5,88.5,3.3,7.6,104.5,105.68,86.24
2018,3,16,8,30,59.0,113.0,3.4,7.7,138.0,141.85,117.29
2018,3,16,8,45,109.0,155.5,3.55,7.8,208.0,220.11,183.77
2018,3,16,9,0,159.0,198.0,3.7,7.9,278.0,299.88,250.33
2018,3,16,9,15,140.5,209.0,3.8,8.05,284.0,306.84,255.25
2018,3,16,9,30,122.0,220.0,3.9,8.2,290.0,311.88,258.56
2018,3,16,9,45,191.5,245.5,4.0,8.3,363.5,393.84,326.22
2018,3,16,10,0,261.0,271.0,4.1,8.4,437.0,487.37,401.52
2018,3,16,10,15,331.5,262.5,4.15,8.45,484.0,542.66,446.28
2018,3,16,10,30,402.0,254.0,4.2,8.5,531.0,608.8,498.95
2018,3,16,10,45,560.5,216.0,4.3,8.6,616.5,712.57,582.44
2018,3,16,11,0,719.0,178.0,4.4,8.7,702.0,825.0,668.94
2018,3,16,11,15,486.5,201.0,4.45,8.85,559.0,654.44,535.65
2018,3,16,11,30,254.0,224.0,4.5,9.0,416.0,469.4,385.97
2018,3,16,11,45,239.5,243.5,4.5,9.1,426.0,480.14,394.04
2018,3,16,12,0,225.0,263.0,4.5,9.2,436.0,489.66,400.41
2018,3,16,12,15,317.5,281.0,4.55,9.4,525.5,594.16,483.82
2018,3,16,12,30,410.0,299.0,4.6,9.6,615.0,705.98,570.24
2018,3,16,12,45,365.0,285.0,4.7,9.8,564.5,639.08,518.33
2018,3,16,13,0,320.0,271.0,4.8,10.0,514.0,579.94,472.37
2018,3,16,13,15,320.0,284.5,4.8,10.05,523.0,589.97,480.12
2018,3,16,13,30,320.0,298.0,4.8,10.1,532.0,598.67,486.58
2018,3,16,13,45,434.5,246.0,4.85,10.15,553.5,640.66,523.12
2018,3,16,14,0,549.0,194.0,4.9,10.2,575.0,670.91,550.22
2018,3,16,14,15,629.5,164.0,4.9,10.15,582.5,686.7,564.78
2018,3,16,14,30,710.0,134.0,4.9,10.1,590.0,695.0,572.96
2018,3,16,14,45,558.5,149.5,4.95,10.05,495.5,576.12,478.34
2018,3,16,15,0,407.0,165.0,5.0,10.0,401.0,462.92,386.08
2018,3,16,15,15,593.5,131.0,5.0,10.0,447.0,533.03,445.45
2018,3,16,15,30,780.0,97.0,5.0,10.0,493.0,581.09,484.81
2018,3,16,15,45,728.0,97.5,4.85,9.7,439.5,516.75,431.13
2018,3,16,16,0,676.0,98.0,4.7,9.4,386.0,454.43,378.47
2018,3,16,16,15,576.0,98.5,4.4,9.1,323.0,373.7,309.57
2018,3,16,16,30,476.0,99.0,4.1,8.8,260.0,300.22,246.09
2018,3,16,16,45,519.5,78.5,3.8,8.45,227.5,268.8,215.39
2018,3,16,17,0,563.0,58.0,3.5,8.1,195.0,230.0,176.56
2018,3,16,17,15,485.0,51.0,3.25,7.7,149.0,171.01,123.49
2018,3,16,17,30,407.0,44.0,3.0,7.3,103.0,120.55,79.24
2018,3,16,17,45,266.0,31.0,2.8,6.9,63.5,65.63,35.4
2018,3,16,18,0,125.0,18.0,2.6,6.5,24.0,24.58,0.0
2018,3,16,18,15,62.5,9.0,2.5,6.35,12.0,8.85,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,6,15,6.0,7.0,1.35,5.0,7.0,0.0,0.0
2018,3,17,6,30,12.0,14.0,1.5,5.6,14.0,14.39,0.0
2018,3,17,6,45,35.0,32.0,1.65,6.2,36.0,36.42,21.17
2018,3,17,7,0,58.0,50.0,1.8,6.8,58.0,60.75,43.56
2018,3,17,7,15,291.5,57.5,1.95,7.1,124.0,128.73,94.46
2018,3,17,7,30,525.0,65.0,2.1,7.4,190.0,222.2,170.51
2018,3,17,7,45,626.0,65.0,2.2,7.75,249.0,287.53,228.25
2018,3,17,8,0,727.0,65.0,2.3,8.1,308.0,362.59,293.93
2018,3,17,8,15,597.5,95.5,2.25,8.3,316.0,376.53,309.8
2018,3,17,8,30,468.0,126.0,2.2,8.5,324.0,372.88,308.97
2018,3,17,8,45,337.5,169.0,2.2,8.75,320.5,365.05,302.54
2018,3,17,9,0,207.0,212.0,2.2,9.0,317.0,343.81,283.62
2018,3,17,9,15,241.5,226.5,2.1,9.15,359.0,396.15,325.62
2018,3,17,9,30,276.0,241.0,2.0,9.3,401.0,445.77,364.35
2018,3,17,9,45,196.5,203.0,1.95,9.45,320.5,358.95,294.23
2018,3,17,10,0,117.0,165.0,1.9,9.6,240.0,259.62,213.16
2018,3,17,10,15,76.0,153.5,1.85,9.8,203.0,219.1,179.1
2018,3,17,10,30,35.0,142.0,1.8,10.0,166.0,170.57,137.89
2018,3,17,10,45,76.0,230.0,1.75,10.15,285.0,297.18,240.87
2018,3,17,11,0,117.0,318.0,1.7,10.3,404.0,435.82,348.27
2018,3,17,11,15,106.0,339.0,1.7,10.5,418.0,442.54,351.43
2018,3,17,11,30,95.0,360.0,1.7,10.7,432.0,456.8,361.09
2018,3,17,11,45,80.0,350.0,1.7,10.9,411.0,433.3,342.32
2018,3,17,12,0,65.0,340.0,1.7,11.1,390.0,409.29,323.38
2018,3,17,12,15,40.0,272.5,1.75,11.15,303.5,314.5,249.94
2018,3,17,12,30,15.0,205.0,1.8,11.2,217.0,215.18,171.2
2018,3,17,12,45,67.0,217.0,1.85,11.25,268.5,280.43,225.76
2018,3,17,13,0,119.0,229.0,1.9,11.3,320.0,346.64,279.52
2018,3,17,13,15,235.0,269.0,1.95,11.3,443.5,498.54,399.46
2018,3,17,13,30,351.0,309.0,2.0,11.3,567.0,637.96,505.07
2018,3,17,13,45,494.0,251.5,2.05,11.3,602.5,697.73,552.62
2018,3,17,14,0,637.0,194.0,2.1,11.3,638.0,744.39,590.7
2018,3,17,14,15,536.5,200.0,2.1,11.2,563.0,648.89,519.06
2018,3,17,14,30,436.0,206.0,2.1,11.1,488.0,560.82,452.31
2018,3,17,14,45,326.0,214.0,2.1,11.05,418.0,466.04,378.47
2018,3,17,15,0,216.0,222.0,2.1,11.0,348.0,385.78,314.13
2018,3,17,15,15,302.0,205.5,2.1,11.0,367.5,414.61,339.12
2018,3,17,15,30,388.0,189.0,2.1,11.0,387.0,440.7,360.47
2018,3,17,15,45,399.5,168.0,1.9,10.8,355.5,406.05,332.45
2018,3,17,16,0,411.0,147.0,1.7,10.6,324.0,369.38,302.39
2018,3,17,16,15,361.5,134.0,1.5,10.2,275.5,311.07,254.09
2018,3,17,16,30,312.0,121.0,1.3,9.8,227.0,253.7,205.91
2018,3,17,16,45,409.0,93.5,1.05,9.4,209.0,244.7,194.59
2018,3,17,17,0,506.0,66.0,0.8,9.0,191.0,222.27,169.39
2018,3,17,17,15,470.5,56.0,0.85,8.45,150.5,173.32,124.86
2018,3,17,17,30,435.0,46.0,0.9,7.9,110.0,128.07,84.01
2018,3,17,17,45,300.5,33.5,0.95,7.35,69.5,72.52,39.82
2018,3,17,18,0,166.0,21.0,1.0,6.8,29.0,30.19,0.0
2018,3,17,18,15,83.0,10.5,1.0,6.6,14.5,10.83,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,18,6,15,94.5,10.5,0.4,3.8,14.5,10.32,0.0
2018,3,18,6,30,189.0,21.0,0.4,4.1,29.0,30.9,0.0
2018,3,18,6,45,309.0,31.5,0.4,4.4,66.5,69.78,37.43
2018,3,18,7,0,429.0,42.0,0.4,4.7,104.0,120.63,78.86
2018,3,18,7,15,314.0,64.5,0.45,5.35,119.5,142.17,105.38
2018,3,18,7,30,199.0,87.0,0.5,6.0,135.0,148.56,117.33
2018,3,18,7,45,161.5,111.0,0.6,6.65,156.0,169.53,137.64
2018,3,18,8,0,124.0,135.0,0.7,7.3,177.0,188.38,154.73
2018,3,18,8,15,193.5,153.0,0.75,8.05,230.5,245.39,201.95
2018,3,18,8,30,263.0,171.0,0.8,8.8,284.0,313.49,257.21
2018,3,18,8,45,305.5,179.5,0.85,9.55,325.0,359.45,293.71
2018,3,18,9,0,348.0,188.0,0.9,10.3,366.0,408.81,332.27
2018,3,18,9,15,361.0,203.5,0.95,10.7,401.5,449.55,363.27
2018,3,18,9,30,374.0,219.0,1.0,11.1,437.0,490.46,393.8
2018,3,18,9,45,268.0,261.5,1.05,11.55,423.0,473.77,377.58
2018,3,18,10,0,162.0,304.0,1.1,12.0,409.0,441.77,349.81
2018,3,18,10,15,194.0,317.0,1.05,12.25,448.5,486.51,383.38
2018,3,18,10,30,226.0,330.0,1.0,12.5,488.0,532.58,416.65
2018,3,18,10,45,272.5,333.0,0.95,12.75,530.0,589.05,457.17
2018,3,18,11,0,319.0,336.0,0.9,13.0,572.0,639.04,492.21
2018,3,18,11,15,289.5,350.5,0.8,13.15,568.0,634.62,485.86
2018,3,18,11,30,260.0,365.0,0.7,13.3,564.0,628.1,478.66
2018,3,18,11,45,272.0,367.5,0.6,13.45,577.5,644.62,488.98
2018,3,18,12,0,284.0,370.0,0.5,13.6,591.0,660.16,498.17
2018,3,18,12,15,287.5,369.5,0.45,13.45,593.5,663.52,499.95
2018,3,18,12,30,291.0,369.0,0.4,13.3,596.0,665.63,501.08
2018,3,18,12,45,254.0,371.0,0.35,13.2,567.5,632.24,476.57
2018,3,18,13,0,217.0,373.0,0.3,13.1,539.0,589.65,446.12
2018,3,18,13,15,199.0,366.0,0.4,13.0,516.0,562.99,428.98
2018,3,18,13,30,181.0,359.0,0.5,12.9,493.0,536.11,411.17
2018,3,18,13,45,184.0,346.5,0.6,12.85,479.0,521.12,402.28
2018,3,18,14,0,187.0,334.0,0.7,12.8,465.0,505.35,392.5
2018,3,18,14,15,145.0,317.0,0.7,12.65,416.0,448.09,350.1
2018,3,18,14,30,103.0,300.0,0.7,12.5,367.0,386.13,303.81
2018,3,18,14,45,79.0,273.0,0.75,12.4,322.5,336.35,266.61
2018,3,18,15,0,55.0,246.0,0.8,12.3,278.0,288.25,229.82
2018,3,18,15,15,38.5,217.5,0.8,12.3,239.0,245.35,196.43
2018,3,18,15,30,22.0,189.0,0.8,12.3,200.0,199.78,160.32
2018,3,18,15,45,28.5,169.0,0.7,11.85,182.0,185.91,149.95
2018,3,18,16,0,35.0,149.0,0.6,11.4,164.0,167.28,135.31
2018,3,18,16,15,83.5,143.0,0.65,11.0,173.0,181.91,147.96
2018,3,18,16,30,132.0,137.0,0.7,10.6,182.0,194.41,157.79
2018,3,18,16,45,101.0,107.5,0.7,10.2,138.5,145.49,116.83
2018,3,18,17,0,70.0,78.0,0.7,9.8,95.0,100.07,78.56
2018,3,18,17,15,59.5,61.5,0.75,9.55,73.5,76.6,58.03
2018,3,18,17,30,49.0,45.0,0.8,9.3,52.0,54.36,38.45
2018,3,18,17,45,31.0,29.5,0.85,9.05,33.5,33.53,20.07
2018,3,18,18,0,13.0,14.0,0.9,8.8,15.0,14.41,0.0
2018,3,18,18,15,6.5,7.0,0.9,8.7,7.5,6.93,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,6,15,120.5,11.0,1.25,3.5,17.0,11.35,0.0
2018,3,19,6,30,241.0,22.0,1.4,4.3,34.0,35.78,0.0
2018,3,19,6,45,321.5,32.0,1.5,5.1,68.0,72.87,40.0
2018,3,19,7,0,402.0,42.0,1.6,5.9,102.0,117.42,77.49
2018,3,19,7,15,380.0,61.0,1.75,6.6,135.5,155.2,114.39
2018,3,19,7,30,358.0,80.0,1.9,7.3,169.0,191.12,149.44
2018,3,19,7,45,492.0,82.0,2.05,8.05,234.0,262.8,210.52
2018,3,19,8,0,626.0,84.0,2.2,8.8,299.0,347.4,282.3
2018,3,19,8,15,733.5,76.5,2.35,9.5,366.0,422.51,345.95
2018,3,19,8,30,841.0,69.0,2.5,10.2,433.0,507.65,416.31
2018,3,19,8,45,741.0,100.5,2.65,10.85,447.5,528.26,433.25
2018,3,19,9,0,641.0,132.0,2.8,11.5,462.0,536.66,439.39
2018,3,19,9,15,608.0,154.0,2.8,11.9,488.0,567.61,462.64
2018,3,19,9,30,575.0,176.0,2.8,12.3,514.0,591.41,479.51
2018,3,19,9,45,599.5,180.5,2.8,12.7,552.5,639.87,515.54
2018,3,19,10,0,624.0,185.0,2.8,13.1,591.0,685.64,548.74
2018,3,19,10,15,599.0,205.5,2.7,13.4,610.5,708.01,562.64
2018,3,19,10,30,574.0,226.0,2.6,13.7,630.0,724.51,572.15
2018,3,19,10,45,570.0,238.5,2.55,14.0,650.5,749.58,588.5
2018,3,19,11,0,566.0,251.0,2.5,14.3,671.0,772.32,602.88
2018,3,19,11,15,562.0,259.0,2.5,14.65,684.0,787.9,612.41
2018,3,19,11,30,558.0,267.0,2.5,15.0,697.0,801.1,620.27
2018,3,19,11,45,477.5,303.0,2.5,15.35,673.5,771.65,595.75
2018,3,19,12,0,397.0,339.0,2.5,15.7,650.0,731.1,563.81
2018,3,19,12,15,326.0,357.5,2.45,16.0,613.0,686.53,529.18
2018,3,19,12,30,255.0,376.0,2.4,16.3,576.0,640.54,493.34
2018,3,19,12,45,288.5,364.0,2.3,16.6,588.0,656.56,505.44
2018,3,19,13,0,322.0,352.0,2.2,16.9,600.0,670.83,515.72
2018,3,19,13,15,312.5,347.0,2.05,17.05,583.5,652.23,501.27
2018,3,19,13,30,303.0,342.0,1.9,17.2,567.0,632.66,486.4
2018,3,19,13,45,271.5,334.5,1.75,17.4,531.5,590.82,454.95
2018,3,19,14,0,240.0,327.0,1.6,17.6,496.0,541.76,418.41
2018,3,19,14,15,275.0,307.5,1.45,17.35,493.5,549.02,425.11
2018,3,19,14,30,310.0,288.0,1.3,17.1,491.0,545.64,423.58
2018,3,19,14,45,356.0,257.5,1.2,16.9,478.0,535.27,417.51
2018,3,19,15,0,402.0,227.0,1.1,16.7,465.0,526.51,412.25
2018,3,19,15,15,370.0,216.0,1.1,16.7,422.5,470.83,370.87
2018,3,19,15,30,338.0,205.0,1.1,16.7,380.0,422.87,334.75
2018,3,19,15,45,325.5,186.0,0.85,16.25,342.0,379.48,301.18
2018,3,19,16,0,313.0,167.0,0.6,15.8,304.0,336.59,267.26
2018,3,19,16,15,328.5,143.0,0.6,15.45,271.5,302.05,240.01
2018,3,19,16,30,344.0,119.0,0.6,15.1,239.0,268.96,212.56
2018,3,19,16,45,368.5,97.5,0.6,14.75,207.0,235.51,183.34
2018,3,19,17,0,393.0,76.0,0.6,14.4,175.0,198.87,149.98
2018,3,19,17,15,280.0,65.0,0.75,13.8,127.5,136.94,99.42
2018,3,19,17,30,167.0,54.0,0.9,13.2,80.0,86.33,59.45
2018,3,19,17,45,108.0,36.5,1.0,12.6,51.0,51.01,30.67
2018,3,19,18,0,49.0,19.0,1.1,12.0,22.0,21.4,0.0
2018,3,19,18,15,24.5,9.5,1.1,11.75,11.0,9.54,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,20,6,15,7.5,3.5,0.7,8.45,4.0,3.5,0.0
2018,3,20,6,30,15.0,7.0,0.9,8.5,8.0,7.82,0.0
2018,3,20,6,45,7.5,13.0,1.15,8.55,13.5,13.55,5.1
2018,3,20,7,0,0.0,19.0,1.4,8.6,19.0,18.33,10.05
2018,3,20,7,15,0.0,23.5,1.35,8.75,23.5,22.67,14.05
2018,3,20,7,30,0.0,28.0,1.3,8.9,28.0,27.02,17.96
2018,3,20,7,45,0.0,29.5,1.25,9.05,29.5,28.47,19.26
2018,3,20,8,0,0.0,31.0,1.2,9.2,31.0,29.92,20.49
2018,3,20,8,15,0.0,48.0,1.2,9.4,48.0,46.37,34.65
2018,3,20,8,30,0.0,65.0,1.2,9.6,65.0,62.83,48.63
2018,3,20,8,45,0.0,76.0,1.2,9.8,76.0,73.49,57.48
2018,3,20,9,0,0.0,87.0,1.2,10.0,87.0,84.16,66.26
2018,3,20,9,15,0.0,83.5,1.5,10.1,83.5,80.78,63.18
2018,3,20,9,30,0.0,80.0,1.8,10.2,80.0,77.4,60.14
2018,3,20,9,45,0.0,102.5,2.1,10.3,102.5,99.35,78.36
2018,3,20,10,0,0.0,125.0,2.4,10.4,125.0,121.55,96.59
2018,3,20,10,15,0.0,122.0,2.65,10.45,122.0,118.58,93.91
2018,3,20,10,30,0.0,119.0,2.9,10.5,119.0,115.62,91.31
2018,3,20,10,45,0.0,120.5,3.2,10.55,120.5,117.1,92.41
2018,3,20,11,0,0.0,122.0,3.5,10.6,122.0,118.6,93.53
2018,3,20,11,15,0.0,126.5,3.6,10.65,126.5,123.05,97.1
2018,3,20,11,30,0.0,131.0,3.7,10.7,131.0,127.51,100.67
2018,3,20,11,45,0.5,132.0,3.75,10.8,132.5,128.97,101.8
2018,3,20,12,0,1.0,133.0,3.8,10.9,134.0,130.42,102.95
2018,3,20,12,15,0.5,112.5,3.85,10.9,113.0,109.73,85.9
2018,3,20,12,30,0.0,92.0,3.9,10.9,92.0,89.14,68.88
2018,3,20,12,45,0.0,88.0,3.95,10.9,88.0,85.24,65.69
2018,3,20,13,0,0.0,84.0,4.0,10.9,84.0,81.36,62.5
2018,3,20,13,15,0.0,75.5,3.85,10.9,75.5,73.11,55.69
2018,3,20,13,30,0.0,67.0,3.7,10.9,67.0,64.86,48.87
2018,3,20,13,45,0.0,67.0,3.6,10.9,67.0,64.85,48.93
2018,3,20,14,0,0.0,67.0,3.5,10.9,67.0,64.84,49.0
2018,3,20,14,15,0.0,71.5,3.4,10.9,71.5,69.19,52.73
2018,3,20,14,30,0.0,76.0,3.3,10.9,76.0,73.54,56.48
2018,3,20,14,45,0.0,79.0,3.2,10.85,79.0,76.44,59.05
2018,3,20,15,0,0.0,82.0,3.1,10.8,82.0,79.33,61.65
2018,3,20,15,15,0.0,84.5,3.1,10.8,84.5,81.75,63.85
2018,3,20,15,30,0.0,87.0,3.1,10.8,87.0,84.16,66.08
2018,3,20,15,45,0.0,82.0,2.95,10.6,82.0,79.31,62.22
2018,3,20,16,0,0.0,77.0,2.8,10.4,77.0,74.46,58.34
2018,3,20,16,15,0.0,73.5,2.85,10.3,73.5,71.06,55.64
2018,3,20,16,30,0.0,70.0,2.9,10.2,70.0,67.69,52.91
2018,3,20,16,45,0.0,55.0,2.95,10.1,55.0,53.14,40.46
2018,3,20,17,0,0.0,40.0,3.0,10.0,40.0,38.62,27.88
2018,3,20,17,15,0.0,30.5,2.85,9.8,30.5,29.44,19.79
2018,3,20,17,30,0.0,21.0,2.7,9.6,21.0,20.26,11.63
2018,3,20,17,45,1.0,14.5,2.55,9.45,14.5,14.11,5.83
2018,3,20,18,0,2.0,8.0,2.4,9.3,8.0,7.84,0.0
2018,3,20,18,15,1.0,4.0,2.75,9.4,4.0,3.94,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,10.2,3.5,3.44,0.0
2018,3,21,6,30,0.0,7.0,1.7,10.5,7.0,6.75,0.0
2018,3,21,6,45,0.0,7.0,1.65,10.75,7.0,6.74,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.0,7.0,6.74,0.09
2018,3,21,7,15,0.0,8.5,1.7,11.3,8.5,8.19,1.41
2018,3,21,7,30,0.0,10.0,1.8,11.6,10.0,9.64,2.7
2018,3,21,7,45,0.0,18.5,1.85,11.9,18.5,17.84,9.81
2018,3,21,8,0,0.0,27.0,1.9,12.2,27.0,26.06,16.86
2018,3,21,8,15,0.0,38.0,2.05,12.5,38.0,36.69,25.9
2018,3,21,8,30,0.0,49.0,2.2,12.8,49.0,47.34,34.84
2018,3,21,8,45,0.0,65.0,2.3,13.05,65.0,62.84,47.77
2018,3,21,9,0,0.0,81.0,2.4,13.3,81.0,78.35,60.57
2018,3,21,9,15,0.0,109.0,2.55,13.6,109.0,105.8,83.11
2018,3,21,9,30,0.0,137.0,2.7,13.9,137.0,133.52,105.57
2018,3,21,9,45,1.0,151.0,2.85,14.2,151.5,148.15,117.13
2018,3,21,10,0,2.0,165.0,3.0,14.5,166.0,162.89,128.73
2018,3,21,10,15,2.0,164.5,3.15,14.9,165.5,162.41,127.91
2018,3,21,10,30,2.0,164.0,3.3,15.3,165.0,161.94,127.15
2018,3,21,10,45,5.0,186.0,3.45,15.65,189.5,186.56,146.68
2018,3,21,11,0,8.0,208.0,3.6,16.0,214.0,211.39,166.18
2018,3,21,11,15,10.0,223.5,3.7,16.25,231.0,228.94,179.8
2018,3,21,11,30,12.0,239.0,3.8,16.5,248.0,246.57,193.45
2018,3,21,11,45,10.0,219.0,3.9,16.75,226.5,224.6,175.83
2018,3,21,12,0,8.0,199.0,4.0,17.0,205.0,202.68,158.31
2018,3,21,12,15,15.5,240.0,3.9,17.0,252.0,251.01,196.66
2018,3,21,12,30,23.0,281.0,3.8,17.0,299.0,299.68,234.69
2018,3,21,12,45,36.5,308.0,3.75,17.05,336.5,348.33,272.58
2018,3,21,13,0,50.0,335.0,3.7,17.1,374.0,389.02,304.01
2018,3,21,13,15,43.0,319.5,3.6,17.1,352.5,365.51,285.78
2018,3,21,13,30,36.0,304.0,3.5,17.1,331.0,342.11,267.81
2018,3,21,13,45,107.0,316.0,3.4,17.1,393.0,422.78,332.39
2018,3,21,14,0,178.0,328.0,3.3,17.1,455.0,491.74,386.54
2018,3,21,14,15,202.0,317.0,3.35,17.1,455.0,493.89,389.11
2018,3,21,14,30,226.0,306.0,3.4,17.1,455.0,493.93,390.35
2018,3,21,14,45,218.0,288.0,3.45,17.1,425.5,460.63,365.51
2018,3,21,15,0,210.0,270.0,3.5,17.1,396.0,427.31,340.5
2018,3,21,15,15,189.0,247.5,3.5,17.1,354.5,380.78,304.6
2018,3,21,15,30,168.0,225.0,3.5,17.1,313.0,335.63,269.33
2018,3,21,15,45,172.5,204.0,3.35,16.65,287.5,308.05,248.18
2018,3,21,16,0,177.0,183.0,3.2,16.2,262.0,279.73,225.87
2018,3,21,16,15,158.0,156.0,3.15,15.9,220.0,233.48,188.36
2018,3,21,16,30,139.0,129.0,3.1,15.6,178.0,189.06,151.73
2018,3,21,16,45,83.5,106.5,3.05,15.3,134.5,138.26,109.69
2018,3,21,17,0,28.0,84.0,3.0,15.0,91.0,91.69,71.35
2018,3,21,17,15,21.5,65.0,2.95,14.75,69.5,69.43,52.33
2018,3,21,17,30,15.0,46.0,2.9,14.5,48.0,48.0,33.9
2018,3,21,17,45,11.0,31.0,2.85,14.3,32.0,31.76,19.49
2018,3,21,18,0,7.0,16.0,2.8,14.1,16.0,15.99,0.0
2018,3,21,18,15,3.5,8.0,2.9,14.0,8.0,7.9,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,11.85,4.0,3.93,0.0
2018,3,22,6,30,0.0,8.0,3.4,11.9,8.0,7.71,0.0
2018,3,22,6,45,0.0,14.0,3.4,12.0,14.0,13.5,5.41
2018,3,22,7,0,0.0,20.0,3.4,12.1,20.0,19.29,10.71
2018,3,22,7,15,0.0,26.5,3.5,12.2,26.5,25.57,16.3
2018,3,22,7,30,0.0,33.0,3.6,12.3,33.0,31.85,21.81
2018,3,22,7,45,0.0,34.5,3.7,12.4,34.5,33.3,23.07
2018,3,22,8,0,0.0,36.0,3.8,12.5,36.0,34.76,24.27
2018,3,22,8,15,0.0,52.0,3.9,12.65,52.0,50.24,37.41
2018,3,22,8,30,0.0,68.0,4.0,12.8,68.0,65.74,50.41
2018,3,22,8,45,3.5,88.5,4.05,12.9,90.5,87.66,68.74
2018,3,22,9,0,7.0,109.0,4.1,13.0,113.0,110.15,87.38
2018,3,22,9,15,7.5,136.5,4.25,13.05,141.0,138.02,110.23
2018,3,22,9,30,8.0,164.0,4.4,13.1,169.0,166.07,133.0
2018,3,22,9,45,16.5,190.5,4.6,13.2,201.5,199.2,159.97
2018,3,22,10,0,25.0,217.0,4.8,13.3,234.0,238.22,191.46
2018,3,22,10,15,59.5,266.5,4.95,13.3,308.5,318.69,256.71
2018,3,22,10,30,94.0,316.0,5.1,13.3,383.0,401.64,322.8
2018,3,22,10,45,196.5,326.5,5.2,13.3,473.0,511.1,411.01
2018,3,22,11,0,299.0,337.0,5.3,13.3,563.0,625.28,500.91
2018,3,22,11,15,323.0,337.5,5.35,13.3,586.5,653.06,522.09
2018,3,22,11,30,347.0,338.0,5.4,13.3,610.0,680.25,543.12
2018,3,22,11,45,368.5,332.5,5.45,13.25,624.0,697.81,557.06
2018,3,22,12,0,390.0,327.0,5.5,13.2,638.0,714.14,570.16
2018,3,22,12,15,457.0,295.5,5.55,13.25,659.5,752.09,600.86
2018,3,22,12,30,524.0,264.0,5.6,13.3,681.0,779.74,623.88
2018,3,22,12,45,658.0,210.5,5.6,13.35,729.0,846.16,676.85
2018,3,22,13,0,792.0,157.0,5.6,13.4,777.0,900.65,717.0
2018,3,22,13,15,864.5,125.5,5.6,13.45,789.5,920.82,731.87
2018,3,22,13,30,937.0,94.0,5.6,13.5,802.0,930.19,739.15
2018,3,22,13,45,934.0,91.5,5.6,13.5,779.0,904.83,721.32
2018,3,22,14,0,931.0,89.0,5.6,13.5,756.0,876.19,701.27
2018,3,22,14,15,923.5,88.0,5.55,13.4,726.0,842.41,677.38
2018,3,22,14,30,916.0,87.0,5.5,13.3,696.0,805.9,651.38
2018,3,22,14,45,905.0,85.0,5.5,13.2,658.5,763.22,620.76
2018,3,22,15,0,894.0,83.0,5.5,13.1,621.0,718.49,588.3
2018,3,22,15,15,877.5,81.0,5.5,13.1,577.5,668.35,550.53
2018,3,22,15,30,861.0,79.0,5.5,13.1,534.0,617.14,509.41
2018,3,22,15,45,841.0,76.5,5.4,12.45,487.5,564.47,466.92
2018,3,22,16,0,821.0,74.0,5.3,11.8,441.0,509.53,421.33
2018,3,22,16,15,793.0,70.5,5.15,11.3,391.0,449.96,370.22
2018,3,22,16,30,765.0,67.0,5.0,10.8,341.0,391.72,318.65
2018,3,22,16,45,721.5,63.0,4.85,10.3,289.0,329.06,262.16
2018,3,22,17,0,678.0,59.0,4.7,9.8,237.0,270.31,207.86
2018,3,22,17,15,606.0,52.5,4.55,9.2,185.0,205.89,149.45
2018,3,22,17,30,534.0,46.0,4.4,8.6,133.0,149.24,98.88
2018,3,22,17,45,398.5,36.0,4.25,8.0,88.0,89.17,50.86
2018,3,22,18,0,263.0,26.0,4.1,7.4,43.0,43.64,8.64
2018,3,22,18,15,131.5,13.0,4.05,7.1,21.5,14.28,0.0
2018,3,22,18,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,6.55,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,3.65,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,3.9,2.0,0.0,0.0
2018,3,23,6,15,119.0,15.0,1.2,4.8,22.5,16.78,0.0
2018,3,23,6,30,223.0,27.0,1.3,5.7,43.0,43.68,14.23
2018,3,23,6,45,368.0,37.0,1.4,6.6,88.5,88.72,52.56
2018,3,23,7,0,513.0,47.0,1.5,7.5,134.0,149.7,100.91
2018,3,23,7,15,594.0,52.5,1.5,8.05,187.0,206.8,151.23
2018,3,23,7,30,675.0,58.0,1.5,8.6,240.0,272.53,209.68
2018,3,23,7,45,723.0,62.5,1.5,9.15,294.0,333.67,264.53
2018,3,23,8,0,771.0,67.0,1.5,9.7,348.0,399.02,321.29
2018,3,23,8,15,803.0,70.0,1.5,10.0,400.0,459.02,372.37
2018,3,23,8,30,835.0,73.0,1.5,10.3,452.0,520.71,422.97
2018,3,23,8,45,858.0,75.5,1.55,10.6,501.0,578.04,468.73
2018,3,23,9,0,881.0,78.0,1.6,10.9,550.0,633.32,511.58
2018,3,23,9,15,828.5,99.0,1.7,11.15,571.0,662.53,533.11
2018,3,23,9,30,776.0,120.0,1.8,11.4,592.0,682.52,547.31
2018,3,23,9,45,655.0,170.0,1.9,11.65,585.0,677.8,541.08
2018,3,23,10,0,534.0,220.0,2.0,11.9,578.0,657.29,522.98
2018,3,23,10,15,532.0,232.0,2.2,12.15,602.5,686.26,544.55
2018,3,23,10,30,530.0,244.0,2.4,12.4,627.0,713.25,564.03
2018,3,23,10,45,687.5,191.0,2.55,12.6,704.0,810.18,637.64
2018,3,23,11,0,845.0,138.0,2.7,12.8,781.0,904.81,703.8
2018,3,23,11,15,897.0,120.0,2.85,12.95,815.0,942.02,729.08
2018,3,23,11,30,949.0,102.0,3.0,13.1,849.0,982.44,757.06
2018,3,23,11,45,784.0,165.5,3.2,13.25,787.0,912.62,708.84
2018,3,23,12,0,619.0,229.0,3.4,13.4,725.0,835.19,654.39
2018,3,23,12,15,510.5,270.5,3.55,13.45,679.5,776.38,609.99
2018,3,23,12,30,402.0,312.0,3.7,13.5,634.0,718.18,564.97
2018,3,23,12,45,415.0,307.0,3.8,13.5,636.5,722.19,569.2
2018,3,23,13,0,428.0,302.0,3.9,13.5,639.0,724.2,571.6
2018,3,23,13,15,368.5,316.5,4.05,13.45,602.5,671.61,531.94
2018,3,23,13,30,309.0,331.0,4.2,13.4,566.0,627.67,498.4
2018,3,23,13,45,297.0,328.0,4.3,13.3,548.0,606.95,483.64
2018,3,23,14,0,285.0,325.0,4.4,13.2,530.0,585.64,468.18
2018,3,23,14,15,397.0,275.0,4.45,13.1,547.5,613.91,494.23
2018,3,23,14,30,509.0,225.0,4.5,13.0,565.0,641.43,518.94
2018,3,23,14,45,705.0,155.0,4.55,12.85,597.5,696.75,566.28
2018,3,23,15,0,901.0,85.0,4.6,12.7,630.0,727.05,592.06
2018,3,23,15,15,884.5,82.5,4.6,12.7,586.0,676.0,553.77
2018,3,23,15,30,868.0,80.0,4.6,12.7,542.0,623.88,512.49
2018,3,23,15,45,844.5,77.0,4.55,12.2,493.0,568.26,468.02
2018,3,23,16,0,821.0,74.0,4.5,11.7,444.0,510.73,420.69
2018,3,23,16,15,789.5,70.5,4.25,11.3,392.5,449.45,368.27
2018,3,23,16,30,758.0,67.0,4.0,10.9,341.0,389.88,315.81
2018,3,23,16,45,712.5,62.5,3.8,10.5,288.0,326.28,259.03
2018,3,23,17,0,667.0,58.0,3.6,10.1,235.0,266.8,204.57
2018,3,23,17,15,593.0,51.0,3.2,9.45,183.0,201.91,146.26
2018,3,23,17,30,519.0,44.0,2.8,8.8,131.0,145.07,95.94
2018,3,23,17,45,393.0,35.0,2.4,8.1,87.5,87.94,50.25
2018,3,23,18,0,267.0,26.0,2.0,7.4,44.0,44.34,11.4
2018,3,23,18,15,140.5,14.5,1.9,7.15,23.0,16.01,0.0
2018,3,23,18,30,14.0,3.0,1.8,6.9,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,6.65,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.0,5.8,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,5.8,2.0,0.0,0.0
2018,3,24,6,15,118.5,16.5,1.2,6.4,25.0,18.65,0.0
2018,3,24,6,30,227.0,31.0,1.4,7.0,48.0,48.54,19.61
2018,3,24,6,45,255.5,37.5,1.6,7.6,71.0,74.44,45.66
2018,3,24,7,0,284.0,44.0,1.8,8.2,94.0,102.53,70.62
2018,3,24,7,15,179.0,66.5,1.95,8.45,101.5,114.21,87.08
2018,3,24,7,30,74.0,89.0,2.1,8.7,109.0,113.18,90.59
2018,3,24,7,45,163.0,115.5,2.25,8.95,172.0,177.48,144.7
2018,3,24,8,0,252.0,142.0,2.4,9.2,235.0,254.7,209.59
2018,3,24,8,15,150.5,153.5,2.5,9.45,211.0,228.65,188.75
2018,3,24,8,30,49.0,165.0,2.6,9.7,187.0,191.08,156.86
2018,3,24,8,45,43.5,173.5,2.65,9.95,195.0,198.91,163.0
2018,3,24,9,0,38.0,182.0,2.7,10.2,203.0,206.17,168.4
2018,3,24,9,15,69.5,211.0,2.85,10.45,252.5,258.86,211.7
2018,3,24,9,30,101.0,240.0,3.0,10.7,302.0,319.96,261.01
2018,3,24,9,45,107.5,204.5,3.15,10.9,274.0,291.59,238.24
2018,3,24,10,0,114.0,169.0,3.3,11.1,246.0,263.51,215.98
2018,3,24,10,15,148.5,234.5,3.5,11.25,339.5,364.16,296.83
2018,3,24,10,30,183.0,300.0,3.7,11.4,433.0,467.04,377.05
2018,3,24,10,45,206.5,316.5,3.85,11.55,471.0,509.76,409.8
2018,3,24,11,0,230.0,333.0,4.0,11.7,509.0,561.01,448.89
2018,3,24,11,15,356.5,309.5,4.15,11.75,588.5,654.64,523.62
2018,3,24,11,30,483.0,286.0,4.3,11.8,668.0,759.3,604.88
2018,3,24,11,45,706.0,200.0,4.45,11.85,765.0,883.0,700.71
2018,3,24,12,0,929.0,114.0,4.6,11.9,862.0,993.69,780.28
2018,3,24,12,15,942.0,109.5,4.75,11.85,867.5,1002.61,787.21
2018,3,24,12,30,955.0,105.0,4.9,11.8,873.0,1007.77,792.35
2018,3,24,12,45,964.0,100.0,5.05,11.75,868.5,1004.79,791.83
2018,3,24,13,0,973.0,95.0,5.2,11.7,864.0,997.87,788.63
2018,3,24,13,15,865.5,137.0,5.3,11.6,811.0,937.68,746.58
2018,3,24,13,30,758.0,179.0,5.4,11.5,758.0,874.92,702.27
2018,3,24,13,45,660.0,206.0,5.45,11.45,699.0,801.87,648.7
2018,3,24,14,0,562.0,233.0,5.5,11.4,640.0,727.84,591.22
2018,3,24,14,15,571.5,218.0,5.5,11.2,616.5,702.63,573.6
2018,3,24,14,30,581.0,203.0,5.5,11.0,593.0,674.86,553.54
2018,3,24,14,45,752.0,142.5,5.5,10.8,618.5,719.42,592.71
2018,3,24,15,0,923.0,82.0,5.5,10.6,644.0,740.75,611.05
2018,3,24,15,15,907.0,80.0,5.5,10.6,599.5,689.59,572.37
2018,3,24,15,30,891.0,78.0,5.5,10.6,555.0,637.26,530.15
2018,3,24,15,45,868.0,75.5,5.3,10.05,505.5,581.29,484.35
2018,3,24,16,0,845.0,73.0,5.1,9.5,456.0,523.34,435.72
2018,3,24,16,15,812.5,69.5,4.75,9.15,403.0,460.3,380.97
2018,3,24,16,30,780.0,66.0,4.4,8.8,350.0,399.03,326.3
2018,3,24,16,45,724.5,62.5,4.1,8.45,294.5,331.58,265.59
2018,3,24,17,0,669.0,59.0,3.8,8.1,239.0,269.31,208.39
2018,3,24,17,15,580.5,52.5,3.4,7.55,184.5,201.1,147.28
2018,3,24,17,30,492.0,46.0,3.0,7.0,130.0,142.63,95.85
2018,3,24,17,45,390.0,36.5,2.6,6.4,88.5,89.5,52.21
2018,3,24,18,0,288.0,27.0,2.2,5.8,47.0,47.27,14.67
2018,3,24,18,15,152.0,15.0,2.15,5.65,24.5,16.82,0.0
2018,3,24,18,30,16.0,3.0,2.1,5.5,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,2.0,5.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
