Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,30,948.0,108.0,1.9,33.1,1017.0,1059.71,729.31
2018,6,2,12,45,948.0,106.5,1.85,33.35,1008.0,1050.91,722.88
2018,6,2,13,0,948.0,105.0,1.8,33.6,999.0,1038.7,714.57
2018,6,2,13,15,945.5,104.0,1.85,33.7,982.0,1021.22,704.95
2018,6,2,13,30,943.0,103.0,1.9,33.8,965.0,1000.5,693.43
2018,6,2,13,45,939.0,102.0,1.9,33.95,941.5,975.27,678.41
2018,6,2,14,0,935.0,101.0,1.9,34.1,918.0,947.07,661.6
2018,6,2,14,15,928.5,99.5,2.0,34.05,887.5,913.38,642.87
2018,6,2,14,30,922.0,98.0,2.1,34.0,857.0,877.17,622.28
2018,6,2,14,45,913.5,96.5,2.15,34.0,821.0,837.01,598.28
2018,6,2,15,0,905.0,95.0,2.2,34.0,785.0,794.87,572.67
2018,6,2,15,15,894.0,93.0,2.2,34.0,743.5,748.61,543.63
2018,6,2,15,30,883.0,91.0,2.2,34.0,702.0,701.0,513.3
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,650.02,480.41
2018,6,2,16,0,854.0,87.0,2.6,33.2,611.0,598.48,445.11
2018,6,2,16,15,835.0,84.0,2.6,32.75,562.0,543.23,405.17
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,488.07,363.93
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,430.21,319.4
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,374.0,274.58
2018,6,2,17,15,730.5,70.0,2.55,30.25,359.5,316.16,227.79
2018,6,2,17,30,696.0,66.0,2.4,29.1,308.0,261.48,182.33
2018,6,2,17,45,647.0,61.0,2.2,27.9,257.5,204.66,135.31
2018,6,2,18,0,598.0,56.0,2.0,26.7,207.0,154.16,94.09
2018,6,2,18,15,525.0,49.5,2.05,25.45,160.5,104.85,57.31
2018,6,2,18,30,452.0,43.0,2.1,24.2,114.0,63.76,31.29
2018,6,2,18,45,338.5,34.0,2.15,22.95,77.0,28.37,17.6
2018,6,2,19,0,225.0,25.0,2.2,21.7,40.0,20.44,4.47
2018,6,2,19,15,118.5,13.5,2.45,21.05,21.0,13.27,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,4,45,59.5,7.5,2.8,13.4,9.5,0.0,0.0
2018,6,3,5,0,119.0,15.0,3.0,13.6,19.0,14.74,0.0
2018,6,3,5,15,246.5,26.0,3.05,14.15,51.0,20.7,8.64
2018,6,3,5,30,374.0,37.0,3.1,14.7,83.0,36.39,19.34
2018,6,3,5,45,459.5,44.5,3.15,15.25,126.5,71.72,37.5
2018,6,3,6,0,545.0,52.0,3.2,15.8,170.0,116.72,68.66
2018,6,3,6,15,601.0,57.5,3.1,16.65,218.5,163.99,106.99
2018,6,3,6,30,657.0,63.0,3.0,17.5,267.0,217.39,152.67
2018,6,3,6,45,695.5,67.5,2.9,18.3,318.0,271.69,200.35
2018,6,3,7,0,734.0,72.0,2.8,19.1,369.0,328.54,249.54
2018,6,3,7,15,762.0,75.5,2.8,20.0,420.0,383.69,296.4
2018,6,3,7,30,790.0,79.0,2.8,20.9,471.0,440.97,343.39
2018,6,3,7,45,811.0,82.0,2.8,21.75,520.5,496.04,387.16
2018,6,3,8,0,832.0,85.0,2.8,22.6,570.0,551.97,429.97
2018,6,3,8,15,847.5,87.5,2.8,23.45,616.0,604.23,468.57
2018,6,3,8,30,863.0,90.0,2.8,24.3,662.0,656.36,505.72
2018,6,3,8,45,875.0,92.5,2.75,25.1,705.0,705.55,538.4
2018,6,3,9,0,887.0,95.0,2.7,25.9,748.0,753.68,568.5
2018,6,3,9,15,897.0,96.0,2.7,26.65,786.0,797.43,595.33
2018,6,3,9,30,907.0,97.0,2.7,27.4,824.0,839.49,620.54
2018,6,3,9,45,914.5,98.5,2.7,28.15,856.5,878.03,642.98
2018,6,3,10,0,922.0,100.0,2.7,28.9,889.0,914.29,663.6
2018,6,3,10,15,927.5,101.0,2.7,29.5,915.5,945.76,681.25
2018,6,3,10,30,933.0,102.0,2.7,30.1,942.0,974.48,697.0
2018,6,3,10,45,937.0,103.0,2.75,30.75,962.0,998.9,710.2
2018,6,3,11,0,941.0,104.0,2.8,31.4,982.0,1020.23,721.45
2018,6,3,11,15,943.5,104.0,2.9,31.85,994.5,1035.9,730.21
2018,6,3,11,30,946.0,104.0,3.0,32.3,1007.0,1048.26,737.0
2018,6,3,11,45,939.5,109.0,3.05,32.7,1010.0,1053.34,739.08
2018,6,3,12,0,933.0,114.0,3.1,33.1,1013.0,1054.95,739.16
2018,6,3,12,15,932.0,115.0,3.25,33.15,1011.0,1054.6,740.04
2018,6,3,12,30,931.0,116.0,3.4,33.2,1009.0,1050.89,738.89
2018,6,3,12,45,923.0,119.5,3.55,33.25,997.5,1039.41,732.94
2018,6,3,13,0,915.0,123.0,3.7,33.3,986.0,1024.76,725.04
2018,6,3,13,15,924.5,113.5,3.8,33.15,972.5,1010.8,717.85
2018,6,3,13,30,934.0,104.0,3.9,33.0,959.0,993.24,708.35
2018,6,3,13,45,855.5,147.0,4.0,32.9,914.5,943.64,677.95
2018,6,3,14,0,777.0,190.0,4.1,32.8,870.0,898.9,650.51
2018,6,3,14,15,738.0,202.5,4.15,32.5,830.5,857.35,625.05
2018,6,3,14,30,699.0,215.0,4.2,32.2,791.0,813.07,597.15
2018,6,3,14,45,737.5,183.5,4.3,31.9,767.5,787.4,582.25
2018,6,3,15,0,776.0,152.0,4.4,31.6,744.0,755.85,562.81
2018,6,3,15,15,825.0,121.5,4.4,31.6,720.5,729.31,545.71
2018,6,3,15,30,874.0,91.0,4.4,31.6,697.0,695.47,523.37
2018,6,3,15,45,861.0,88.5,4.5,30.55,652.5,645.4,490.09
2018,6,3,16,0,848.0,86.0,4.6,29.5,608.0,594.65,454.56
2018,6,3,16,15,831.0,83.0,4.65,28.75,560.0,540.78,414.72
2018,6,3,16,30,814.0,80.0,4.7,28.0,512.0,486.88,373.39
2018,6,3,16,45,790.5,76.5,4.7,27.25,462.0,430.05,328.27
2018,6,3,17,0,767.0,73.0,4.7,26.5,412.0,374.65,282.74
2018,6,3,17,15,735.0,69.0,4.65,25.45,361.0,317.56,234.92
2018,6,3,17,30,703.0,65.0,4.6,24.4,310.0,263.34,188.32
2018,6,3,17,45,657.0,60.5,4.55,23.35,260.5,207.31,140.39
2018,6,3,18,0,611.0,56.0,4.5,22.3,211.0,157.22,98.17
2018,6,3,18,15,541.5,49.5,4.45,21.25,164.5,107.52,59.91
2018,6,3,18,30,472.0,43.0,4.4,20.2,118.0,65.66,32.58
2018,6,3,18,45,361.0,34.0,4.3,19.15,80.0,29.03,18.53
2018,6,3,19,0,250.0,25.0,4.2,18.1,42.0,20.31,5.38
2018,6,3,19,15,132.5,13.5,4.25,17.5,22.0,13.27,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.3,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,4,45,71.5,7.5,3.7,11.6,10.0,0.0,0.0
2018,6,4,5,0,143.0,15.0,3.8,11.8,20.0,14.74,0.0
2018,6,4,5,15,277.5,24.5,3.85,12.35,52.5,19.16,7.83
2018,6,4,5,30,412.0,34.0,3.9,12.9,85.0,34.25,17.21
2018,6,4,5,45,496.5,41.0,3.95,13.5,129.5,71.18,35.95
2018,6,4,6,0,581.0,48.0,4.0,14.1,174.0,117.61,68.32
2018,6,4,6,15,634.5,53.0,4.05,14.95,223.0,167.17,109.08
2018,6,4,6,30,688.0,58.0,4.1,15.8,272.0,221.14,155.99
2018,6,4,6,45,725.5,61.5,4.15,16.7,323.0,274.58,203.76
2018,6,4,7,0,763.0,65.0,4.2,17.6,374.0,331.67,254.06
2018,6,4,7,15,789.5,68.0,4.25,18.45,425.0,387.2,302.26
2018,6,4,7,30,816.0,71.0,4.3,19.3,476.0,445.17,350.9
2018,6,4,7,45,835.5,74.0,4.35,20.15,525.5,500.5,395.95
2018,6,4,8,0,855.0,77.0,4.4,21.0,575.0,556.48,439.94
2018,6,4,8,15,870.5,79.0,4.5,21.7,622.0,609.39,480.64
2018,6,4,8,30,886.0,81.0,4.6,22.4,669.0,662.03,519.92
2018,6,4,8,45,898.0,83.5,4.65,23.05,712.5,712.19,554.74
2018,6,4,9,0,910.0,86.0,4.7,23.7,756.0,761.26,587.43
2018,6,4,9,15,913.5,90.5,4.75,24.05,793.0,804.41,616.14
2018,6,4,9,30,917.0,95.0,4.8,24.4,830.0,845.35,643.0
2018,6,4,9,45,916.5,101.0,4.85,24.8,861.0,882.04,666.52
2018,6,4,10,0,916.0,107.0,4.9,25.2,892.0,915.92,687.94
2018,6,4,10,15,922.5,108.0,5.0,25.25,919.0,948.14,709.46
2018,6,4,10,30,929.0,109.0,5.1,25.3,946.0,977.69,729.15
2018,6,4,10,45,935.0,109.0,5.2,25.4,967.0,1002.92,745.8
2018,6,4,11,0,941.0,109.0,5.3,25.5,988.0,1025.16,760.5
2018,6,4,11,15,944.0,109.5,5.45,25.35,1001.0,1041.85,772.73
2018,6,4,11,30,947.0,110.0,5.6,25.2,1014.0,1055.24,782.88
2018,6,4,11,45,949.5,109.5,5.75,25.0,1020.0,1063.77,790.06
2018,6,4,12,0,952.0,109.0,5.9,24.8,1026.0,1068.89,795.08
2018,6,4,12,15,952.0,109.0,5.95,24.55,1024.5,1068.57,796.01
2018,6,4,12,30,952.0,109.0,6.0,24.3,1023.0,1064.8,794.74
2018,6,4,12,45,944.0,113.0,6.1,24.1,1012.0,1053.72,788.8
2018,6,4,13,0,936.0,117.0,6.2,23.9,1001.0,1039.4,780.73
2018,6,4,13,15,901.0,136.0,6.25,23.7,974.5,1010.97,762.65
2018,6,4,13,30,866.0,155.0,6.3,23.5,948.0,980.31,743.02
2018,6,4,13,45,848.5,159.0,6.3,23.3,919.5,954.01,726.07
2018,6,4,14,0,831.0,163.0,6.3,23.1,891.0,920.69,704.1
2018,6,4,14,15,848.0,147.0,6.3,22.85,868.0,895.4,687.9
2018,6,4,14,30,865.0,131.0,6.3,22.6,845.0,863.44,666.83
2018,6,4,14,45,885.0,114.5,6.25,22.4,817.5,833.27,646.61
2018,6,4,15,0,905.0,98.0,6.2,22.2,790.0,799.04,623.35
2018,6,4,15,15,888.0,98.0,6.2,22.2,746.5,750.52,589.12
2018,6,4,15,30,871.0,98.0,6.2,22.2,703.0,701.14,553.93
2018,6,4,15,45,859.5,93.5,6.2,21.45,657.5,650.18,516.92
2018,6,4,16,0,848.0,89.0,6.2,20.7,612.0,598.41,477.73
2018,6,4,16,15,835.5,85.5,6.15,20.1,566.0,546.58,436.83
2018,6,4,16,30,823.0,82.0,6.1,19.5,520.0,494.19,394.19
2018,6,4,16,45,783.5,80.0,6.05,18.9,464.0,431.27,341.98
2018,6,4,17,0,744.0,78.0,6.0,18.3,408.0,371.43,290.95
2018,6,4,17,15,698.5,73.5,5.9,17.7,353.0,310.49,238.04
2018,6,4,17,30,653.0,69.0,5.8,17.1,298.0,252.76,187.12
2018,6,4,17,45,624.0,62.5,5.7,16.45,253.0,202.5,141.84
2018,6,4,18,0,595.0,56.0,5.6,15.8,208.0,155.26,99.97
2018,6,4,18,15,527.0,50.0,5.5,15.15,163.0,107.04,61.66
2018,6,4,18,30,459.0,44.0,5.4,14.5,118.0,66.47,34.33
2018,6,4,18,45,345.0,35.0,5.25,13.9,80.0,30.4,20.23
2018,6,4,19,0,231.0,26.0,5.1,13.3,42.0,21.21,6.84
2018,6,4,19,15,122.0,14.0,5.05,12.95,22.0,13.76,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.6,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.6,9.8,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.0,19.0,15.73,0.0
2018,6,5,5,15,203.5,29.0,3.8,10.5,50.5,22.72,10.6
2018,6,5,5,30,321.0,42.0,3.9,11.0,82.0,40.49,23.69
2018,6,5,5,45,411.5,51.5,4.0,11.45,126.0,75.02,42.64
2018,6,5,6,0,502.0,61.0,4.1,11.9,170.0,119.85,74.28
2018,6,5,6,15,562.0,68.0,4.1,12.45,219.5,166.85,112.86
2018,6,5,6,30,622.0,75.0,4.1,13.0,269.0,220.5,159.33
2018,6,5,6,45,663.5,80.0,4.1,13.55,320.0,273.18,206.51
2018,6,5,7,0,705.0,85.0,4.1,14.1,371.0,329.99,256.83
2018,6,5,7,15,736.0,89.0,4.05,14.6,422.5,385.47,305.34
2018,6,5,7,30,767.0,93.0,4.0,15.1,474.0,444.18,355.13
2018,6,5,7,45,790.5,96.5,4.0,15.6,524.5,499.86,401.21
2018,6,5,8,0,814.0,100.0,4.0,16.1,575.0,556.69,446.74
2018,6,5,8,15,832.5,102.5,3.95,16.65,622.5,610.33,488.27
2018,6,5,8,30,851.0,105.0,3.9,17.2,670.0,664.06,528.55
2018,6,5,8,45,865.0,106.5,3.85,17.7,713.0,712.23,563.26
2018,6,5,9,0,879.0,108.0,3.8,18.2,756.0,760.43,595.6
2018,6,5,9,15,894.0,107.5,3.8,18.65,796.0,806.26,626.0
2018,6,5,9,30,909.0,107.0,3.8,19.1,836.0,850.77,655.01
2018,6,5,9,45,923.0,104.5,3.8,19.55,870.5,890.84,680.52
2018,6,5,10,0,937.0,102.0,3.8,20.0,905.0,929.01,704.44
2018,6,5,10,15,943.0,103.0,3.85,20.35,932.0,961.37,724.74
2018,6,5,10,30,949.0,104.0,3.9,20.7,959.0,990.97,743.09
2018,6,5,10,45,942.5,111.0,3.95,21.05,975.5,1011.88,755.56
2018,6,5,11,0,936.0,118.0,4.0,21.4,992.0,1029.27,765.76
2018,6,5,11,15,944.5,114.5,4.1,21.55,1006.5,1047.26,777.36
2018,6,5,11,30,953.0,111.0,4.2,21.7,1021.0,1062.1,786.94
2018,6,5,11,45,960.0,107.0,4.3,21.9,1028.0,1071.64,792.97
2018,6,5,12,0,967.0,103.0,4.4,22.1,1035.0,1077.79,796.88
2018,6,5,12,15,962.5,105.5,4.5,22.1,1031.5,1075.53,796.02
2018,6,5,12,30,958.0,108.0,4.6,22.1,1028.0,1069.81,793.38
2018,6,5,12,45,950.0,112.0,4.75,22.1,1017.0,1058.74,787.74
2018,6,5,13,0,942.0,116.0,4.9,22.1,1006.0,1044.4,779.92
2018,6,5,13,15,940.0,114.5,4.95,21.95,989.5,1027.14,769.74
2018,6,5,13,30,938.0,113.0,5.0,21.8,973.0,1006.65,757.39
2018,6,5,13,45,913.0,123.0,5.1,21.65,942.5,973.36,736.62
2018,6,5,14,0,888.0,133.0,5.2,21.5,912.0,938.1,714.33
2018,6,5,14,15,898.0,122.5,5.25,21.15,887.0,911.25,697.95
2018,6,5,14,30,908.0,112.0,5.3,20.8,862.0,880.96,678.94
2018,6,5,14,45,906.5,106.5,5.35,20.5,828.0,843.04,654.18
2018,6,5,15,0,905.0,101.0,5.4,20.2,794.0,802.64,627.35
2018,6,5,15,15,893.5,99.5,5.4,20.2,752.5,756.66,595.16
2018,6,5,15,30,882.0,98.0,5.4,20.2,711.0,709.36,561.67
2018,6,5,15,45,868.5,95.0,5.4,19.35,665.5,658.17,524.86
2018,6,5,16,0,855.0,92.0,5.4,18.5,620.0,606.34,485.85
2018,6,5,16,15,837.5,88.5,5.35,18.0,571.5,551.49,442.47
2018,6,5,16,30,820.0,85.0,5.3,17.5,523.0,496.52,397.69
2018,6,5,16,45,796.0,81.5,5.25,17.0,472.0,439.18,349.68
2018,6,5,17,0,772.0,78.0,5.2,16.5,421.0,383.3,301.45
2018,6,5,17,15,738.0,73.5,5.15,16.0,369.0,324.75,250.0
2018,6,5,17,30,704.0,69.0,5.1,15.5,317.0,269.29,200.23
2018,6,5,17,45,655.5,64.5,5.0,14.95,266.5,212.48,149.72
2018,6,5,18,0,607.0,60.0,4.9,14.4,216.0,161.95,105.58
2018,6,5,18,15,534.0,53.0,4.7,13.85,168.5,111.44,65.31
2018,6,5,18,30,461.0,46.0,4.5,13.3,121.0,69.16,36.51
2018,6,5,18,45,348.5,36.5,4.35,12.75,82.5,32.4,18.41
2018,6,5,19,0,236.0,27.0,4.2,12.2,44.0,22.13,8.11
2018,6,5,19,15,125.0,14.5,4.15,11.85,23.0,14.25,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.5,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,11.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,10.2,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,10.4,12.0,10.81,0.0
2018,6,6,5,15,43.0,27.0,3.8,10.8,32.0,23.79,11.49
2018,6,6,5,30,71.0,43.0,3.9,11.2,52.0,39.18,25.89
2018,6,6,5,45,116.0,60.5,3.95,11.55,82.5,63.38,43.77
2018,6,6,6,0,161.0,78.0,4.0,11.9,113.0,91.9,65.69
2018,6,6,6,15,199.5,96.0,4.0,12.3,150.5,126.11,93.68
2018,6,6,6,30,238.0,114.0,4.0,12.7,188.0,164.7,126.13
2018,6,6,6,45,340.5,120.0,4.05,13.1,247.0,215.33,167.37
2018,6,6,7,0,443.0,126.0,4.1,13.5,306.0,277.03,218.69
2018,6,6,7,15,553.5,119.5,4.1,13.85,374.5,341.68,272.75
2018,6,6,7,30,664.0,113.0,4.1,14.2,443.0,416.08,334.51
2018,6,6,7,45,524.0,163.0,4.15,14.55,440.0,428.18,345.57
2018,6,6,8,0,384.0,213.0,4.2,14.9,437.0,426.62,343.91
2018,6,6,8,15,488.0,201.0,4.25,15.3,509.5,497.86,401.0
2018,6,6,8,30,592.0,189.0,4.3,15.7,582.0,579.18,464.67
2018,6,6,8,45,559.0,217.0,4.35,16.15,607.5,609.84,486.33
2018,6,6,9,0,526.0,245.0,4.4,16.6,633.0,638.02,505.67
2018,6,6,9,15,514.0,266.0,4.45,17.0,661.5,671.6,529.13
2018,6,6,9,30,502.0,287.0,4.5,17.4,690.0,702.92,550.48
2018,6,6,9,45,525.5,295.5,4.55,17.75,732.0,749.57,583.72
2018,6,6,10,0,549.0,304.0,4.6,18.1,774.0,796.11,616.33
2018,6,6,10,15,624.0,275.5,4.7,18.35,825.5,852.53,658.07
2018,6,6,10,30,699.0,247.0,4.8,18.6,877.0,910.09,699.87
2018,6,6,10,45,626.5,297.0,4.9,18.8,871.0,906.48,694.27
2018,6,6,11,0,554.0,347.0,5.0,19.0,865.0,898.26,685.52
2018,6,6,11,15,555.5,351.0,5.15,19.15,876.0,912.39,695.7
2018,6,6,11,30,557.0,355.0,5.3,19.3,887.0,924.42,704.3
2018,6,6,11,45,649.0,298.5,5.4,19.5,922.0,963.81,735.14
2018,6,6,12,0,741.0,242.0,5.5,19.7,957.0,1001.67,762.63
2018,6,6,12,15,811.0,197.0,5.6,19.7,978.0,1021.79,777.07
2018,6,6,12,30,881.0,152.0,5.7,19.7,999.0,1037.09,788.36
2018,6,6,12,45,878.5,152.0,5.8,19.75,989.5,1028.04,782.8
2018,6,6,13,0,876.0,152.0,5.9,19.8,980.0,1015.88,775.28
2018,6,6,13,15,872.5,151.0,5.9,19.75,963.5,998.72,763.99
2018,6,6,13,30,869.0,150.0,5.9,19.7,947.0,978.61,750.71
2018,6,6,13,45,864.0,148.0,5.9,19.6,923.5,953.26,733.92
2018,6,6,14,0,859.0,146.0,5.9,19.5,900.0,925.24,715.23
2018,6,6,14,15,851.5,144.0,5.9,19.3,870.0,896.1,695.98
2018,6,6,14,30,844.0,142.0,5.9,19.1,840.0,860.73,672.14
2018,6,6,14,45,834.0,139.5,5.9,18.9,804.0,820.78,644.79
2018,6,6,15,0,824.0,137.0,5.9,18.7,768.0,779.15,615.97
2018,6,6,15,15,810.5,134.0,5.9,18.7,727.0,732.99,583.01
2018,6,6,15,30,797.0,131.0,5.9,18.7,686.0,685.87,547.88
2018,6,6,15,45,780.0,127.5,5.85,18.1,641.0,635.29,509.86
2018,6,6,16,0,763.0,124.0,5.8,17.5,596.0,584.36,470.61
2018,6,6,16,15,739.5,120.0,5.8,17.05,547.5,529.48,427.02
2018,6,6,16,30,716.0,116.0,5.8,16.6,499.0,475.6,383.06
2018,6,6,16,45,685.5,111.5,5.75,16.15,449.0,419.39,335.99
2018,6,6,17,0,655.0,107.0,5.7,15.7,399.0,365.45,289.65
2018,6,6,17,15,612.5,101.5,5.6,15.15,348.0,308.99,240.57
2018,6,6,17,30,570.0,96.0,5.5,14.6,297.0,256.65,194.33
2018,6,6,17,45,512.0,88.5,5.4,14.0,248.0,203.14,147.74
2018,6,6,18,0,454.0,81.0,5.3,13.4,199.0,154.94,106.65
2018,6,6,18,15,374.5,71.0,5.1,13.0,154.5,109.03,70.45
2018,6,6,18,30,295.0,61.0,4.9,12.6,110.0,71.88,44.53
2018,6,6,18,45,198.5,46.0,4.7,12.15,74.0,38.86,24.64
2018,6,6,19,0,102.0,31.0,4.5,11.7,38.0,25.59,10.95
2018,6,6,19,15,52.5,16.5,4.45,11.6,20.0,16.22,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.4,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,4,45,17.5,7.5,3.85,9.95,8.0,0.0,0.0
2018,6,7,5,0,35.0,15.0,3.9,10.1,16.0,14.74,0.0
2018,6,7,5,15,114.5,32.0,4.05,10.5,44.5,26.42,13.53
2018,6,7,5,30,194.0,49.0,4.2,10.9,73.0,43.16,27.59
2018,6,7,5,45,278.5,62.5,4.3,11.35,114.0,74.45,47.11
2018,6,7,6,0,363.0,76.0,4.4,11.8,155.0,115.07,76.42
2018,6,7,6,15,426.5,86.0,4.45,12.35,202.0,158.03,111.14
2018,6,7,6,30,490.0,96.0,4.5,12.9,249.0,207.93,153.55
2018,6,7,6,45,538.0,103.5,4.5,13.45,299.0,258.74,198.06
2018,6,7,7,0,586.0,111.0,4.5,14.0,349.0,313.47,245.74
2018,6,7,7,15,622.0,117.0,4.55,14.45,399.5,366.64,291.89
2018,6,7,7,30,658.0,123.0,4.6,14.9,450.0,422.96,339.63
2018,6,7,7,45,686.0,127.0,4.6,15.4,499.0,476.14,383.67
2018,6,7,8,0,714.0,131.0,4.6,15.9,548.0,531.07,427.88
2018,6,7,8,15,735.5,135.0,4.55,16.4,595.0,583.55,468.8
2018,6,7,8,30,757.0,139.0,4.5,16.9,642.0,636.58,508.98
2018,6,7,8,45,774.5,142.5,4.45,17.35,686.0,686.24,545.62
2018,6,7,9,0,792.0,146.0,4.4,17.8,730.0,735.72,580.95
2018,6,7,9,15,812.5,144.5,4.45,18.25,770.5,781.89,612.41
2018,6,7,9,30,833.0,143.0,4.5,18.7,811.0,827.35,642.96
2018,6,7,9,45,853.5,138.5,4.55,19.15,847.0,868.76,670.27
2018,6,7,10,0,874.0,134.0,4.6,19.6,883.0,905.48,694.02
2018,6,7,10,15,880.0,135.5,4.75,19.85,909.5,936.65,715.07
2018,6,7,10,30,886.0,137.0,4.9,20.1,936.0,965.25,734.35
2018,6,7,10,45,890.5,138.5,5.05,20.35,956.5,989.73,750.79
2018,6,7,11,0,895.0,140.0,5.2,20.6,977.0,1011.3,765.32
2018,6,7,11,15,899.0,140.5,5.3,20.65,990.5,1028.39,777.06
2018,6,7,11,30,903.0,141.0,5.4,20.7,1004.0,1042.38,786.81
2018,6,7,11,45,905.5,140.5,5.5,20.8,1010.0,1050.71,792.64
2018,6,7,12,0,908.0,140.0,5.6,20.9,1016.0,1055.8,796.41
2018,6,7,12,15,909.0,139.0,5.65,20.95,1014.5,1055.62,796.48
2018,6,7,12,30,910.0,138.0,5.7,21.0,1013.0,1052.16,794.45
2018,6,7,12,45,910.0,136.5,5.7,21.05,1004.5,1043.91,788.9
2018,6,7,13,0,910.0,135.0,5.7,21.1,996.0,1032.41,781.24
2018,6,7,13,15,908.0,133.5,5.7,21.1,980.0,1015.73,770.28
2018,6,7,13,30,906.0,132.0,5.7,21.1,964.0,995.94,757.26
2018,6,7,13,45,902.5,130.0,5.7,21.15,941.0,971.23,740.72
2018,6,7,14,0,899.0,128.0,5.7,21.2,918.0,943.66,722.19
2018,6,7,14,15,893.5,126.0,5.7,21.1,888.5,911.6,700.91
2018,6,7,14,30,888.0,124.0,5.7,21.0,859.0,877.07,677.77
2018,6,7,14,45,881.0,120.5,5.7,20.95,823.5,837.52,650.76
2018,6,7,15,0,874.0,117.0,5.7,20.9,788.0,795.94,622.08
2018,6,7,15,15,861.5,115.0,5.7,20.9,746.5,750.01,589.81
2018,6,7,15,30,849.0,113.0,5.7,20.9,705.0,704.18,557.13
2018,6,7,15,45,836.0,108.5,5.55,20.45,660.0,652.96,518.59
2018,6,7,16,0,823.0,104.0,5.4,20.0,615.0,601.13,478.67
2018,6,7,16,15,806.5,100.0,5.35,19.55,567.5,547.51,436.53
2018,6,7,16,30,790.0,96.0,5.3,19.1,520.0,494.1,393.32
2018,6,7,16,45,765.5,91.0,5.2,18.7,469.0,436.57,345.47
2018,6,7,17,0,741.0,86.0,5.1,18.3,418.0,380.6,297.59
2018,6,7,17,15,699.0,82.5,5.0,17.65,365.0,320.83,246.06
2018,6,7,17,30,657.0,79.0,4.9,17.0,312.0,265.93,197.73
2018,6,7,17,45,614.5,72.0,4.8,16.35,263.0,211.74,149.91
2018,6,7,18,0,572.0,65.0,4.7,15.7,214.0,162.06,106.72
2018,6,7,18,15,498.0,58.0,4.45,15.0,167.5,113.22,68.02
2018,6,7,18,30,424.0,51.0,4.2,14.3,121.0,72.75,40.34
2018,6,7,18,45,314.0,40.5,4.0,13.6,83.0,36.9,21.73
2018,6,7,19,0,204.0,30.0,3.8,12.9,45.0,23.68,10.17
2018,6,7,19,15,107.0,16.0,3.8,12.55,23.5,15.73,0.0
2018,6,7,19,30,10.0,2.0,3.8,12.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.8,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,45,56.5,8.0,2.45,9.65,10.0,0.0,0.0
2018,6,8,5,0,113.0,16.0,2.6,10.0,20.0,15.73,0.0
2018,6,8,5,15,233.5,28.0,2.75,10.7,52.0,22.53,10.8
2018,6,8,5,30,354.0,40.0,2.9,11.4,84.0,39.0,22.01
2018,6,8,5,45,437.5,48.5,3.05,12.05,127.5,73.89,40.64
2018,6,8,6,0,521.0,57.0,3.2,12.7,171.0,118.25,71.86
2018,6,8,6,15,577.5,63.0,3.1,13.35,219.5,164.63,109.85
2018,6,8,6,30,634.0,69.0,3.0,14.0,268.0,217.22,155.3
2018,6,8,6,45,673.0,74.0,2.95,14.7,318.5,269.69,201.97
2018,6,8,7,0,712.0,79.0,2.9,15.4,369.0,326.02,251.36
2018,6,8,7,15,740.5,83.0,2.85,16.1,419.5,381.64,299.26
2018,6,8,7,30,769.0,87.0,2.8,16.8,470.0,438.42,346.63
2018,6,8,7,45,790.5,91.0,2.8,17.5,519.5,493.6,391.31
2018,6,8,8,0,812.0,95.0,2.8,18.2,569.0,549.73,435.16
2018,6,8,8,15,828.0,97.5,2.8,18.95,615.0,601.7,474.35
2018,6,8,8,30,844.0,100.0,2.8,19.7,661.0,653.53,512.14
2018,6,8,8,45,856.5,102.5,2.85,20.4,703.5,701.43,545.74
2018,6,8,9,0,869.0,105.0,2.9,21.1,746.0,749.14,577.02
2018,6,8,9,15,877.5,107.5,2.95,21.75,783.5,792.55,604.85
2018,6,8,9,30,886.0,110.0,3.0,22.4,821.0,834.23,631.07
2018,6,8,9,45,891.5,113.0,3.05,23.05,853.0,871.93,654.23
2018,6,8,10,0,897.0,116.0,3.1,23.7,885.0,907.29,675.57
2018,6,8,10,15,903.0,116.5,3.15,24.3,911.0,938.1,693.79
2018,6,8,10,30,909.0,117.0,3.2,24.9,937.0,966.28,710.16
2018,6,8,10,45,913.0,117.5,3.25,25.5,956.5,989.79,723.4
2018,6,8,11,0,917.0,118.0,3.3,26.1,976.0,1010.31,734.69
2018,6,8,11,15,919.5,118.5,3.4,26.5,988.5,1026.28,744.03
2018,6,8,11,30,922.0,119.0,3.5,26.9,1001.0,1039.04,751.38
2018,6,8,11,45,923.5,118.0,3.6,27.3,1005.5,1046.03,755.12
2018,6,8,12,0,925.0,117.0,3.7,27.7,1010.0,1049.71,756.85
2018,6,8,12,15,922.0,119.0,3.85,27.75,1007.5,1048.58,757.01
2018,6,8,12,30,919.0,121.0,4.0,27.8,1005.0,1044.13,755.13
2018,6,8,12,45,914.0,122.0,4.2,27.9,994.0,1033.41,749.42
2018,6,8,13,0,909.0,123.0,4.4,28.0,983.0,1019.51,741.66
2018,6,8,13,15,906.0,122.0,4.55,27.9,966.5,1002.43,732.11
2018,6,8,13,30,903.0,121.0,4.7,27.8,950.0,982.28,720.8
2018,6,8,13,45,898.5,119.0,4.85,27.7,926.5,956.75,706.01
2018,6,8,14,0,894.0,117.0,5.0,27.6,903.0,928.42,689.17
2018,6,8,14,15,888.5,114.5,5.15,27.35,873.5,896.05,669.77
2018,6,8,14,30,883.0,112.0,5.3,27.1,844.0,861.23,648.39
2018,6,8,14,45,875.5,109.5,5.45,26.85,809.0,822.5,623.94
2018,6,8,15,0,868.0,107.0,5.6,26.6,774.0,781.81,597.7
2018,6,8,15,15,856.5,105.0,5.6,26.6,733.5,736.91,566.85
2018,6,8,15,30,845.0,103.0,5.6,26.6,693.0,690.78,534.79
2018,6,8,15,45,832.5,99.0,5.8,25.65,649.0,641.73,500.87
2018,6,8,16,0,820.0,95.0,6.0,24.7,605.0,590.94,464.09
2018,6,8,16,15,806.0,90.0,5.95,24.1,558.0,537.91,423.13
2018,6,8,16,30,792.0,85.0,5.9,23.5,511.0,484.85,380.88
2018,6,8,16,45,772.0,80.5,5.9,22.85,462.0,429.81,335.88
2018,6,8,17,0,752.0,76.0,5.9,22.2,413.0,375.85,290.32
2018,6,8,17,15,723.0,71.0,5.75,21.45,363.0,319.62,241.82
2018,6,8,17,30,694.0,66.0,5.6,20.7,313.0,265.92,194.46
2018,6,8,17,45,654.0,60.5,5.4,19.9,264.5,211.93,146.97
2018,6,8,18,0,614.0,55.0,5.2,19.1,216.0,160.76,102.68
2018,6,8,18,15,551.0,48.5,5.0,18.35,170.0,111.39,63.37
2018,6,8,18,30,488.0,42.0,4.8,17.6,124.0,69.06,34.39
2018,6,8,18,45,389.0,34.0,4.55,16.85,86.0,31.96,16.43
2018,6,8,19,0,290.0,26.0,4.3,16.1,48.0,20.75,8.44
2018,6,8,19,15,163.0,15.5,4.25,15.65,26.0,15.24,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,14.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,6.0,3.9,12.1,6.5,0.0,0.0
2018,6,9,5,0,15.0,12.0,4.1,12.3,13.0,11.8,0.0
2018,6,9,5,15,9.5,13.5,4.3,12.55,14.0,13.13,3.9
2018,6,9,5,30,4.0,15.0,4.5,12.8,15.0,14.54,6.31
2018,6,9,5,45,2.0,18.0,4.7,13.1,18.0,17.5,9.09
2018,6,9,6,0,0.0,21.0,4.9,13.4,21.0,20.26,11.66
2018,6,9,6,15,1.0,41.5,4.95,13.6,42.0,40.26,28.81
2018,6,9,6,30,2.0,62.0,5.0,13.8,63.0,60.4,45.96
2018,6,9,6,45,24.0,106.0,5.1,13.95,116.0,108.82,86.28
2018,6,9,7,0,46.0,150.0,5.2,14.1,169.0,159.93,128.54
2018,6,9,7,15,121.5,174.0,5.15,14.25,232.5,217.06,175.03
2018,6,9,7,30,197.0,198.0,5.1,14.4,296.0,281.89,228.01
2018,6,9,7,45,256.0,217.0,5.1,14.5,358.0,342.68,277.56
2018,6,9,8,0,315.0,236.0,5.1,14.6,420.0,408.1,330.37
2018,6,9,8,15,383.5,236.0,5.1,14.95,478.0,465.95,376.64
2018,6,9,8,30,452.0,236.0,5.1,15.3,536.0,532.17,428.8
2018,6,9,8,45,472.0,246.0,5.1,15.6,577.5,577.35,463.2
2018,6,9,9,0,492.0,256.0,5.1,15.9,619.0,623.14,497.52
2018,6,9,9,15,445.0,291.0,5.15,16.35,632.0,642.12,509.22
2018,6,9,9,30,398.0,326.0,5.2,16.8,645.0,656.35,517.11
2018,6,9,9,45,434.0,330.0,5.2,17.3,691.0,705.74,553.02
2018,6,9,10,0,470.0,334.0,5.2,17.8,737.0,756.06,588.9
2018,6,9,10,15,487.5,340.5,5.25,18.3,770.0,792.7,614.14
2018,6,9,10,30,505.0,347.0,5.3,18.8,803.0,828.59,638.62
2018,6,9,10,45,604.0,302.5,5.35,19.35,859.5,889.85,683.77
2018,6,9,11,0,703.0,258.0,5.4,19.9,916.0,952.95,728.91
2018,6,9,11,15,623.0,313.5,5.5,20.2,902.0,940.22,716.52
2018,6,9,11,30,543.0,369.0,5.6,20.5,888.0,924.17,701.75
2018,6,9,11,45,551.5,355.0,5.7,20.8,885.0,922.88,701.14
2018,6,9,12,0,560.0,341.0,5.8,21.1,882.0,919.4,698.97
2018,6,9,12,15,452.0,392.0,5.85,21.15,828.0,862.42,655.27
2018,6,9,12,30,344.0,443.0,5.9,21.2,774.0,799.39,607.12
2018,6,9,12,45,439.0,403.5,5.95,21.2,822.0,855.25,650.68
2018,6,9,13,0,534.0,364.0,6.0,21.2,870.0,903.38,688.01
2018,6,9,13,15,661.5,283.0,6.05,21.2,898.5,937.06,716.81
2018,6,9,13,30,789.0,202.0,6.1,21.2,927.0,960.54,735.04
2018,6,9,13,45,706.5,240.0,6.15,21.2,877.0,908.23,698.83
2018,6,9,14,0,624.0,278.0,6.2,21.2,827.0,853.16,658.38
2018,6,9,14,15,508.0,312.5,6.2,21.05,749.5,766.95,593.97
2018,6,9,14,30,392.0,347.0,6.2,20.9,672.0,682.43,529.9
2018,6,9,14,45,473.0,298.5,6.25,20.8,674.0,688.94,538.35
2018,6,9,15,0,554.0,250.0,6.3,20.7,676.0,684.57,538.22
2018,6,9,15,15,512.5,248.5,6.3,20.7,626.5,629.44,496.4
2018,6,9,15,30,471.0,247.0,6.3,20.7,577.0,576.32,455.73
2018,6,9,15,45,470.5,228.5,6.35,20.3,540.0,535.46,425.54
2018,6,9,16,0,470.0,210.0,6.4,19.9,503.0,493.7,393.89
2018,6,9,16,15,561.5,163.5,6.35,19.5,486.0,476.06,381.15
2018,6,9,16,30,653.0,117.0,6.3,19.1,469.0,446.96,357.9
2018,6,9,16,45,626.0,111.0,6.25,18.7,422.0,394.1,313.79
2018,6,9,17,0,599.0,105.0,6.2,18.3,375.0,343.24,270.33
2018,6,9,17,15,506.5,107.5,6.05,17.75,316.5,280.27,217.37
2018,6,9,17,30,414.0,110.0,5.9,17.2,258.0,225.68,171.59
2018,6,9,17,45,355.5,98.0,5.75,16.7,211.0,176.15,129.71
2018,6,9,18,0,297.0,86.0,5.6,16.2,164.0,132.98,93.95
2018,6,9,18,15,269.5,70.5,5.35,15.6,130.0,96.95,64.24
2018,6,9,18,30,242.0,55.0,5.1,15.0,96.0,64.12,39.32
2018,6,9,18,45,183.5,41.0,4.85,14.45,66.5,35.33,21.26
2018,6,9,19,0,125.0,27.0,4.6,13.9,37.0,21.03,9.1
2018,6,9,19,15,71.5,15.5,4.4,13.55,20.5,15.24,0.0
2018,6,9,19,30,18.0,4.0,4.2,13.2,4.0,0.0,0.0
2018,6,9,19,45,9.0,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.0,8.0,6.88,0.0
2018,6,10,5,0,49.0,14.0,2.7,9.3,16.0,13.76,0.0
2018,6,10,5,15,126.0,28.0,2.85,9.9,41.5,21.81,10.43
2018,6,10,5,30,203.0,42.0,3.0,10.5,67.0,37.2,22.66
2018,6,10,5,45,257.5,55.5,3.15,11.1,102.0,66.5,41.28
2018,6,10,6,0,312.0,69.0,3.3,11.7,137.0,101.9,67.55
2018,6,10,6,15,393.0,77.5,3.4,12.5,186.0,143.65,100.29
2018,6,10,6,30,474.0,86.0,3.5,13.3,235.0,195.02,142.9
2018,6,10,6,45,533.0,92.5,3.6,14.1,287.5,246.04,186.91
2018,6,10,7,0,592.0,99.0,3.7,14.9,340.0,303.23,236.01
2018,6,10,7,15,648.0,101.5,3.75,15.65,397.0,361.18,285.26
2018,6,10,7,30,704.0,104.0,3.8,16.4,454.0,424.34,337.69
2018,6,10,7,45,755.5,101.0,3.85,17.1,511.5,485.24,387.28
2018,6,10,8,0,807.0,98.0,3.9,17.8,569.0,549.28,438.02
2018,6,10,8,15,824.5,100.5,3.85,18.4,615.5,601.9,478.42
2018,6,10,8,30,842.0,103.0,3.8,19.0,662.0,654.55,517.58
2018,6,10,8,45,855.5,105.0,3.75,19.6,705.0,702.53,551.8
2018,6,10,9,0,869.0,107.0,3.7,20.2,748.0,750.44,583.54
2018,6,10,9,15,880.5,108.5,3.7,20.75,787.0,795.19,612.75
2018,6,10,9,30,892.0,110.0,3.7,21.3,826.0,838.42,640.44
2018,6,10,9,45,901.5,110.5,3.65,21.8,859.0,877.2,664.52
2018,6,10,10,0,911.0,111.0,3.6,22.3,892.0,913.89,686.84
2018,6,10,10,15,917.0,111.0,3.6,22.7,918.0,944.61,705.44
2018,6,10,10,30,923.0,111.0,3.6,23.1,944.0,972.68,722.16
2018,6,10,10,45,927.5,111.0,3.55,23.5,963.5,996.5,735.64
2018,6,10,11,0,932.0,111.0,3.5,23.9,983.0,1017.32,747.1
2018,6,10,11,15,936.0,109.5,3.5,24.2,995.5,1033.02,755.88
2018,6,10,11,30,940.0,108.0,3.5,24.5,1008.0,1045.5,762.65
2018,6,10,11,45,944.0,106.0,3.55,24.8,1014.0,1054.18,767.44
2018,6,10,12,0,948.0,104.0,3.6,25.1,1020.0,1059.5,770.18
2018,6,10,12,15,947.5,103.0,3.7,25.25,1017.0,1057.93,769.42
2018,6,10,12,30,947.0,102.0,3.8,25.4,1014.0,1052.93,766.58
2018,6,10,12,45,945.5,101.5,3.9,25.6,1004.5,1044.06,761.17
2018,6,10,13,0,944.0,101.0,4.0,25.8,995.0,1031.82,753.67
2018,6,10,13,15,941.0,99.5,4.1,25.8,978.0,1013.81,743.02
2018,6,10,13,30,938.0,98.0,4.2,25.8,961.0,992.61,730.3
2018,6,10,13,45,934.0,96.5,4.3,25.75,937.5,967.4,715.01
2018,6,10,14,0,930.0,95.0,4.4,25.7,914.0,939.25,697.7
2018,6,10,14,15,924.0,93.5,4.5,25.5,884.0,906.56,677.58
2018,6,10,14,30,918.0,92.0,4.6,25.3,854.0,871.34,655.77
2018,6,10,14,45,910.5,90.0,4.7,25.1,818.5,832.04,630.9
2018,6,10,15,0,903.0,88.0,4.8,24.9,783.0,790.68,604.2
2018,6,10,15,15,892.0,86.5,4.8,24.9,742.5,745.4,573.35
2018,6,10,15,30,881.0,85.0,4.8,24.9,702.0,698.77,541.17
2018,6,10,15,45,868.0,82.5,5.0,24.15,657.5,648.7,507.27
2018,6,10,16,0,855.0,80.0,5.2,23.4,613.0,597.92,470.33
2018,6,10,16,15,838.5,77.0,5.2,22.85,565.5,544.25,428.92
2018,6,10,16,30,822.0,74.0,5.2,22.3,518.0,490.71,386.3
2018,6,10,16,45,800.0,71.0,5.2,21.7,468.5,434.51,340.29
2018,6,10,17,0,778.0,68.0,5.2,21.1,419.0,379.86,294.04
2018,6,10,17,15,748.0,64.0,5.15,20.4,368.5,322.93,244.86
2018,6,10,17,30,718.0,60.0,5.1,19.7,318.0,268.6,196.8
2018,6,10,17,45,675.0,56.0,5.05,19.0,268.5,214.04,148.63
2018,6,10,18,0,632.0,52.0,5.0,18.3,219.0,163.96,105.04
2018,6,10,18,15,568.5,46.5,4.8,17.5,173.0,113.1,64.23
2018,6,10,18,30,505.0,41.0,4.6,16.7,127.0,70.59,34.9
2018,6,10,18,45,403.0,33.5,4.45,15.95,88.5,32.74,16.33
2018,6,10,19,0,301.0,26.0,4.3,15.2,50.0,20.56,8.99
2018,6,10,19,15,170.0,16.0,4.2,14.75,27.5,15.73,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.3,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,13.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,4,45,72.0,8.0,2.0,10.3,10.5,7.86,0.0
2018,6,11,5,0,144.0,16.0,2.2,10.7,21.0,15.73,0.0
2018,6,11,5,15,273.0,26.0,2.2,11.25,53.5,20.46,9.4
2018,6,11,5,30,402.0,36.0,2.2,11.8,86.0,35.68,18.76
2018,6,11,5,45,483.0,42.0,2.25,12.4,129.0,70.66,36.28
2018,6,11,6,0,564.0,48.0,2.3,13.0,172.0,114.75,66.93
2018,6,11,6,15,617.0,53.5,2.2,13.95,220.5,163.57,106.92
2018,6,11,6,30,670.0,59.0,2.1,14.9,269.0,216.71,152.74
2018,6,11,6,45,706.5,63.0,2.0,15.9,319.0,269.16,199.07
2018,6,11,7,0,743.0,67.0,1.9,16.9,369.0,325.16,247.59
2018,6,11,7,15,770.5,70.0,2.0,17.9,419.5,379.85,294.26
2018,6,11,7,30,798.0,73.0,2.1,18.9,470.0,436.62,341.05
2018,6,11,7,45,818.5,75.5,2.2,19.9,519.0,491.44,384.78
2018,6,11,8,0,839.0,78.0,2.3,20.9,568.0,546.51,427.15
2018,6,11,8,15,854.5,80.5,2.35,21.55,614.5,599.08,466.61
2018,6,11,8,30,870.0,83.0,2.4,22.2,661.0,651.42,504.64
2018,6,11,8,45,882.5,85.0,2.4,22.9,704.0,700.69,537.78
2018,6,11,9,0,895.0,87.0,2.4,23.6,747.0,748.95,568.58
2018,6,11,9,15,897.0,92.5,2.4,24.25,783.0,791.4,594.87
2018,6,11,9,30,899.0,98.0,2.4,24.9,819.0,831.58,619.21
2018,6,11,9,45,897.0,105.0,2.4,25.55,849.5,867.49,640.32
2018,6,11,10,0,895.0,112.0,2.4,26.2,880.0,900.56,659.3
2018,6,11,10,15,902.0,113.0,2.4,26.7,907.0,932.78,677.91
2018,6,11,10,30,909.0,114.0,2.4,27.2,934.0,962.45,694.69
2018,6,11,10,45,914.0,114.5,2.45,27.7,954.5,986.99,708.57
2018,6,11,11,0,919.0,115.0,2.5,28.2,975.0,1008.59,720.59
2018,6,11,11,15,922.0,115.5,2.55,28.55,988.0,1025.18,729.92
2018,6,11,11,30,925.0,116.0,2.6,28.9,1001.0,1038.58,737.33
2018,6,11,11,45,927.0,115.5,2.65,29.25,1007.0,1046.72,741.54
2018,6,11,12,0,929.0,115.0,2.7,29.6,1013.0,1051.55,743.83
2018,6,11,12,15,930.5,114.0,2.75,29.85,1012.0,1052.03,743.82
2018,6,11,12,30,932.0,113.0,2.8,30.1,1011.0,1049.15,741.86
2018,6,11,12,45,933.0,111.5,2.85,30.35,1003.0,1041.91,737.3
2018,6,11,13,0,934.0,110.0,2.9,30.6,995.0,1031.31,730.75
2018,6,11,13,15,931.5,109.0,3.0,30.7,979.0,1014.49,721.24
2018,6,11,13,30,929.0,108.0,3.1,30.8,963.0,994.51,709.75
2018,6,11,13,45,925.0,106.5,3.15,30.95,940.0,969.54,694.54
2018,6,11,14,0,921.0,105.0,3.2,31.1,917.0,941.67,677.45
2018,6,11,14,15,915.5,104.0,3.3,31.05,888.0,910.22,658.82
2018,6,11,14,30,910.0,103.0,3.4,31.0,859.0,876.24,638.34
2018,6,11,14,45,902.0,101.0,3.45,31.0,823.5,836.85,613.62
2018,6,11,15,0,894.0,99.0,3.5,31.0,788.0,795.45,587.3
2018,6,11,15,15,883.0,97.0,3.5,31.0,747.5,750.04,557.7
2018,6,11,15,30,872.0,95.0,3.5,31.0,707.0,703.29,526.83
2018,6,11,15,45,859.0,92.5,3.6,30.55,662.5,653.62,493.38
2018,6,11,16,0,846.0,90.0,3.7,30.1,618.0,603.26,457.56
2018,6,11,16,15,828.5,86.5,3.7,29.6,570.0,549.0,417.54
2018,6,11,16,30,811.0,83.0,3.7,29.1,522.0,494.66,376.16
2018,6,11,16,45,787.5,79.5,3.75,28.65,472.0,438.13,331.76
2018,6,11,17,0,764.0,76.0,3.8,28.2,422.0,382.99,286.97
2018,6,11,17,15,731.5,72.5,3.75,27.25,371.5,326.39,240.3
2018,6,11,17,30,699.0,69.0,3.7,26.3,321.0,272.66,194.79
2018,6,11,17,45,653.0,64.5,3.7,25.35,271.0,216.57,147.39
2018,6,11,18,0,607.0,60.0,3.7,24.4,221.0,166.44,105.38
2018,6,11,18,15,538.5,53.0,3.8,23.2,174.0,116.08,66.37
2018,6,11,18,30,470.0,46.0,3.9,22.0,127.0,73.38,37.48
2018,6,11,18,45,363.5,38.0,3.95,20.75,88.5,36.85,19.4
2018,6,11,19,0,257.0,30.0,4.0,19.5,50.0,24.57,11.86
2018,6,11,19,15,142.5,17.5,4.1,18.7,27.5,17.2,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.9,5.0,4.91,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,81.0,8.0,2.0,12.4,11.0,7.86,0.0
2018,6,12,5,0,162.0,16.0,2.2,12.8,22.0,15.73,0.0
2018,6,12,5,15,297.0,25.5,2.3,13.5,55.5,19.97,8.93
2018,6,12,5,30,432.0,35.0,2.4,14.2,89.0,35.1,17.78
2018,6,12,5,45,513.5,41.0,2.55,14.9,133.0,71.74,35.73
2018,6,12,6,0,595.0,47.0,2.7,15.6,177.0,118.98,68.45
2018,6,12,6,15,647.5,51.5,2.55,16.5,226.0,166.92,107.42
2018,6,12,6,30,700.0,56.0,2.4,17.4,275.0,220.61,153.52
2018,6,12,6,45,736.0,59.5,2.3,18.25,326.0,274.03,200.62
2018,6,12,7,0,772.0,63.0,2.2,19.1,377.0,330.91,249.88
2018,6,12,7,15,798.0,66.0,2.2,20.4,428.0,386.51,296.63
2018,6,12,7,30,824.0,69.0,2.2,21.7,479.0,444.57,343.5
2018,6,12,7,45,843.5,71.0,2.2,23.0,528.0,499.15,385.92
2018,6,12,8,0,863.0,73.0,2.2,24.3,577.0,554.36,427.03
2018,6,12,8,15,877.5,76.0,2.25,25.15,624.0,607.96,466.24
2018,6,12,8,30,892.0,79.0,2.3,26.0,671.0,661.21,503.83
2018,6,12,8,45,904.0,80.0,2.4,26.9,714.0,710.07,535.93
2018,6,12,9,0,916.0,81.0,2.5,27.8,757.0,757.84,565.91
2018,6,12,9,15,925.0,82.5,2.65,28.45,795.0,802.46,594.13
2018,6,12,9,30,934.0,84.0,2.8,29.1,833.0,845.28,620.79
