Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,344.23,257.31
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,288.61,209.77
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,232.33,161.37
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,180.5,116.91
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,127.08,73.83
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,82.0,41.47
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,41.61,19.57
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,22.12,10.98
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,16.22,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,4.91,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,13.6,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,13.8,8.0,7.86,0.0
2018,7,12,5,15,164.5,20.0,2.6,14.4,33.0,15.82,0.0
2018,7,12,5,30,278.0,32.0,2.7,15.0,58.0,25.47,14.92
2018,7,12,5,45,365.0,41.0,2.75,15.55,96.5,49.73,25.97
2018,7,12,6,0,452.0,50.0,2.8,16.1,135.0,88.43,49.71
2018,7,12,6,15,473.0,61.5,2.85,16.85,174.0,129.23,82.17
2018,7,12,6,30,494.0,73.0,2.9,17.6,213.0,172.45,119.32
2018,7,12,6,45,544.5,80.0,2.9,18.3,262.5,221.4,161.23
2018,7,12,7,0,595.0,87.0,2.9,19.0,312.0,275.68,207.71
2018,7,12,7,15,661.5,85.0,2.95,19.75,368.5,332.22,255.37
2018,7,12,7,30,728.0,83.0,3.0,20.5,425.0,395.93,307.94
2018,7,12,7,45,750.0,87.0,3.0,21.3,473.5,449.39,351.4
2018,7,12,8,0,772.0,91.0,3.0,22.1,522.0,504.03,394.28
2018,7,12,8,15,775.0,99.5,3.05,22.95,564.0,553.09,431.41
2018,7,12,8,30,778.0,108.0,3.1,23.8,606.0,601.0,466.39
2018,7,12,8,45,790.5,111.5,3.15,24.65,648.0,648.91,500.42
2018,7,12,9,0,803.0,115.0,3.2,25.5,690.0,696.1,532.33
2018,7,12,9,15,780.0,134.0,3.25,26.1,718.0,731.25,554.61
2018,7,12,9,30,757.0,153.0,3.3,26.7,746.0,762.46,573.95
2018,7,12,9,45,727.0,177.0,3.35,27.35,766.5,790.67,590.95
2018,7,12,10,0,697.0,201.0,3.4,28.0,787.0,813.6,604.22
2018,7,12,10,15,577.0,274.5,3.45,28.4,770.5,801.5,591.52
2018,7,12,10,30,457.0,348.0,3.5,28.8,754.0,780.53,572.23
2018,7,12,10,45,403.5,381.5,3.55,29.15,746.0,775.28,565.98
2018,7,12,11,0,350.0,415.0,3.6,29.5,738.0,762.07,554.32
2018,7,12,11,15,424.5,380.0,3.6,29.8,778.0,810.59,588.53
2018,7,12,11,30,499.0,345.0,3.6,30.1,818.0,854.91,619.25
2018,7,12,11,45,590.0,295.0,3.6,30.4,858.5,900.2,651.0
2018,7,12,12,0,681.0,245.0,3.6,30.7,899.0,944.3,680.68
2018,7,12,12,15,749.0,203.5,3.65,31.05,922.5,967.02,694.38
2018,7,12,12,30,817.0,162.0,3.7,31.4,946.0,991.36,709.29
2018,7,12,12,45,836.5,147.0,3.75,31.75,944.0,984.94,704.46
2018,7,12,13,0,856.0,132.0,3.8,32.1,942.0,981.24,701.72
2018,7,12,13,15,824.5,150.0,3.9,32.15,920.0,957.44,687.2
2018,7,12,13,30,793.0,168.0,4.0,32.2,898.0,936.97,674.94
2018,7,12,13,45,799.0,158.0,4.1,32.25,878.5,916.13,662.39
2018,7,12,14,0,805.0,148.0,4.2,32.3,859.0,892.26,647.8
2018,7,12,14,15,816.0,135.5,4.25,31.8,836.0,867.25,633.6
2018,7,12,14,30,827.0,123.0,4.3,31.3,813.0,836.02,615.1
2018,7,12,14,45,819.0,120.0,4.35,30.8,779.5,799.03,592.46
2018,7,12,15,0,811.0,117.0,4.4,30.3,746.0,760.18,568.26
2018,7,12,15,15,799.0,114.5,4.4,30.3,707.5,718.96,540.8
2018,7,12,15,30,787.0,112.0,4.4,30.3,669.0,674.44,510.72
2018,7,12,15,45,772.5,109.0,4.6,28.95,627.0,626.83,479.7
2018,7,12,16,0,758.0,106.0,4.8,27.6,585.0,578.77,446.96
2018,7,12,16,15,736.0,103.5,4.85,26.7,539.0,526.72,408.62
2018,7,12,16,30,714.0,101.0,4.9,25.8,493.0,475.44,369.55
2018,7,12,16,45,693.0,95.5,4.95,24.9,446.0,421.98,327.52
2018,7,12,17,0,672.0,90.0,5.0,24.0,399.0,370.25,285.39
2018,7,12,17,15,639.5,84.5,4.95,23.15,350.5,315.81,239.79
2018,7,12,17,30,607.0,79.0,4.9,22.3,302.0,264.27,195.56
2018,7,12,17,45,522.5,77.5,4.9,21.45,248.5,206.6,147.51
2018,7,12,18,0,438.0,76.0,4.9,20.6,195.0,157.36,107.27
2018,7,12,18,15,366.0,65.5,4.7,20.1,151.0,111.3,70.78
2018,7,12,18,30,294.0,55.0,4.5,19.6,107.0,73.27,43.35
2018,7,12,18,45,220.5,42.5,4.35,19.1,74.5,41.44,23.55
2018,7,12,19,0,147.0,30.0,4.2,18.6,42.0,23.37,11.78
2018,7,12,19,15,82.0,17.0,4.1,18.45,23.0,16.71,0.0
2018,7,12,19,30,17.0,4.0,4.0,18.3,4.0,3.93,0.0
2018,7,12,19,45,8.5,2.0,3.85,18.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.75,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.8,3.0,2.95,0.0
2018,7,13,5,15,2.5,8.5,3.25,16.15,8.5,8.2,0.0
2018,7,13,5,30,0.0,14.0,3.3,16.5,14.0,13.5,5.1
2018,7,13,5,45,0.0,23.5,3.3,16.85,23.5,22.68,13.02
2018,7,13,6,0,0.0,33.0,3.3,17.2,33.0,31.86,21.03
2018,7,13,6,15,0.0,46.5,3.3,17.6,46.5,44.92,32.19
2018,7,13,6,30,0.0,60.0,3.3,18.0,60.0,57.95,43.19
2018,7,13,6,45,42.0,85.5,3.3,18.45,101.5,93.33,71.32
2018,7,13,7,0,84.0,111.0,3.3,18.9,143.0,133.91,103.96
2018,7,13,7,15,138.5,150.5,3.3,19.5,211.5,197.3,154.86
2018,7,13,7,30,193.0,190.0,3.3,20.1,280.0,266.82,210.03
2018,7,13,7,45,153.0,206.5,3.3,20.7,283.0,274.84,216.16
2018,7,13,8,0,113.0,223.0,3.3,21.3,286.0,278.55,218.33
2018,7,13,8,15,73.5,227.5,3.35,21.95,270.0,264.6,206.28
2018,7,13,8,30,34.0,232.0,3.4,22.6,254.0,248.3,192.09
2018,7,13,8,45,114.5,272.5,3.4,23.2,353.0,347.2,268.7
2018,7,13,9,0,195.0,313.0,3.4,23.8,452.0,450.8,346.48
2018,7,13,9,15,174.0,336.5,3.5,24.55,466.0,467.26,356.22
2018,7,13,9,30,153.0,360.0,3.6,25.3,480.0,481.7,364.62
2018,7,13,9,45,142.0,368.0,3.65,26.05,483.0,486.98,366.63
2018,7,13,10,0,131.0,376.0,3.7,26.8,486.0,491.07,367.77
2018,7,13,10,15,196.5,394.5,3.75,27.4,565.5,572.79,426.74
2018,7,13,10,30,262.0,413.0,3.8,28.0,645.0,662.66,489.57
2018,7,13,10,45,494.0,306.0,3.85,28.65,757.0,784.57,579.23
2018,7,13,11,0,726.0,199.0,3.9,29.3,869.0,910.18,665.74
2018,7,13,11,15,789.0,167.5,3.95,29.7,906.0,948.42,688.85
2018,7,13,11,30,852.0,136.0,4.0,30.1,943.0,983.2,710.12
2018,7,13,11,45,845.0,141.0,4.1,30.5,946.5,988.67,712.6
2018,7,13,12,0,838.0,146.0,4.2,30.9,950.0,990.97,713.32
2018,7,13,12,15,772.5,182.5,4.2,31.1,923.5,969.51,698.73
2018,7,13,12,30,707.0,219.0,4.2,31.3,897.0,943.28,681.25
2018,7,13,12,45,715.0,216.0,4.2,31.55,896.5,943.81,681.25
2018,7,13,13,0,723.0,213.0,4.2,31.8,896.0,941.5,679.31
2018,7,13,13,15,753.5,190.5,4.25,31.85,892.5,934.9,675.49
2018,7,13,13,30,784.0,168.0,4.3,31.9,889.0,928.49,671.91
2018,7,13,13,45,741.0,189.0,4.3,31.95,857.5,893.31,649.14
2018,7,13,14,0,698.0,210.0,4.3,32.0,826.0,860.28,627.89
2018,7,13,14,15,694.0,206.0,4.3,31.85,802.0,833.16,610.99
2018,7,13,14,30,690.0,202.0,4.3,31.7,778.0,803.99,592.6
2018,7,13,14,45,764.5,153.0,4.35,31.55,766.5,790.47,585.03
2018,7,13,15,0,839.0,104.0,4.4,31.4,755.0,769.15,572.02
2018,7,13,15,15,827.5,102.5,4.4,31.4,716.5,726.44,543.61
2018,7,13,15,30,816.0,101.0,4.4,31.4,678.0,682.46,514.13
2018,7,13,15,45,802.5,97.5,4.45,30.75,635.0,635.03,482.22
2018,7,13,16,0,789.0,94.0,4.5,30.1,592.0,585.73,447.15
2018,7,13,16,15,771.0,91.0,4.55,29.55,546.0,534.01,409.01
2018,7,13,16,30,753.0,88.0,4.6,29.0,500.0,482.61,369.89
2018,7,13,16,45,729.0,84.0,4.65,28.45,452.0,427.96,327.04
2018,7,13,17,0,705.0,80.0,4.7,27.9,404.0,374.77,283.95
2018,7,13,17,15,672.5,76.0,4.8,27.0,355.0,319.27,238.31
2018,7,13,17,30,640.0,72.0,4.9,26.1,306.0,267.44,194.4
2018,7,13,17,45,595.5,66.0,4.95,25.2,258.0,213.74,148.77
2018,7,13,18,0,551.0,60.0,5.0,24.3,210.0,164.71,107.28
2018,7,13,18,15,487.0,53.5,5.0,23.35,165.5,117.3,69.6
2018,7,13,18,30,423.0,47.0,5.0,22.4,121.0,77.08,41.03
2018,7,13,18,45,329.0,37.5,4.95,21.45,84.0,40.4,20.43
2018,7,13,19,0,235.0,28.0,4.9,20.5,47.0,22.27,10.65
2018,7,13,19,15,132.0,16.0,4.85,19.95,25.5,15.73,0.0
2018,7,13,19,30,29.0,4.0,4.8,19.4,4.0,3.93,0.0
2018,7,13,19,45,14.5,2.0,4.75,18.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.0,3.95,14.65,3.0,0.0,0.0
2018,7,14,5,0,37.0,6.0,4.0,14.7,6.0,5.9,0.0
2018,7,14,5,15,153.0,18.0,4.1,15.15,30.0,14.56,0.0
2018,7,14,5,30,269.0,30.0,4.2,15.6,54.0,23.73,13.1
2018,7,14,5,45,362.5,38.5,4.25,16.05,92.5,46.18,23.46
2018,7,14,6,0,456.0,47.0,4.3,16.5,131.0,84.69,46.5
2018,7,14,6,15,518.0,53.5,4.3,17.1,176.5,127.11,78.4
2018,7,14,6,30,580.0,60.0,4.3,17.7,222.0,176.46,119.35
2018,7,14,6,45,623.0,65.5,4.35,18.25,271.0,226.64,163.41
2018,7,14,7,0,666.0,71.0,4.4,18.8,320.0,281.26,211.46
2018,7,14,7,15,697.5,74.5,4.4,19.55,369.0,334.74,258.09
2018,7,14,7,30,729.0,78.0,4.4,20.3,418.0,389.89,304.93
2018,7,14,7,45,752.5,81.0,4.35,21.05,466.5,443.14,348.91
2018,7,14,8,0,776.0,84.0,4.3,21.8,515.0,497.71,392.42
2018,7,14,8,15,794.0,87.0,4.35,22.45,561.5,550.15,433.28
2018,7,14,8,30,812.0,90.0,4.4,23.1,608.0,602.23,472.64
2018,7,14,8,45,826.5,92.0,4.4,23.75,651.0,651.19,508.39
2018,7,14,9,0,841.0,94.0,4.4,24.4,694.0,699.53,541.16
2018,7,14,9,15,852.0,95.5,4.5,25.0,732.5,743.84,570.62
2018,7,14,9,30,863.0,97.0,4.6,25.6,771.0,786.75,598.79
2018,7,14,9,45,871.5,98.5,4.65,26.15,804.5,825.97,623.88
2018,7,14,10,0,880.0,100.0,4.7,26.7,838.0,863.17,647.32
2018,7,14,10,15,886.0,101.5,4.8,27.15,865.5,895.95,668.11
2018,7,14,10,30,892.0,103.0,4.9,27.6,893.0,926.2,687.11
2018,7,14,10,45,897.0,103.5,5.0,28.05,914.5,951.81,702.93
2018,7,14,11,0,902.0,104.0,5.1,28.5,936.0,974.56,716.83
2018,7,14,11,15,905.5,104.5,5.2,28.65,950.5,992.86,728.7
2018,7,14,11,30,909.0,105.0,5.3,28.8,965.0,1008.04,738.59
2018,7,14,11,45,910.5,105.0,5.4,28.95,972.0,1017.51,744.79
2018,7,14,12,0,912.0,105.0,5.5,29.1,979.0,1023.7,748.94
2018,7,14,12,15,870.5,132.5,5.6,28.95,966.5,1011.3,741.76
2018,7,14,12,30,829.0,160.0,5.7,28.8,954.0,1001.45,736.43
2018,7,14,12,45,712.5,231.5,5.8,28.65,910.0,957.33,707.99
2018,7,14,13,0,596.0,303.0,5.9,28.5,866.0,907.28,672.91
2018,7,14,13,15,717.0,223.5,5.95,28.25,890.0,936.65,697.05
2018,7,14,13,30,838.0,144.0,6.0,28.0,914.0,950.87,708.12
2018,7,14,13,45,855.5,128.5,6.05,27.75,898.5,934.87,698.67
2018,7,14,14,0,873.0,113.0,6.1,27.5,883.0,915.06,686.75
2018,7,14,14,15,850.5,120.0,6.15,27.15,850.0,878.82,663.63
2018,7,14,14,30,828.0,127.0,6.2,26.8,817.0,841.06,639.26
2018,7,14,14,45,846.0,111.5,6.2,26.5,791.0,812.8,621.11
2018,7,14,15,0,864.0,96.0,6.2,26.2,765.0,780.72,600.05
2018,7,14,15,15,853.0,94.0,6.2,26.2,726.0,736.9,569.61
2018,7,14,15,30,842.0,92.0,6.2,26.2,687.0,691.72,537.94
2018,7,14,15,45,828.0,90.0,6.15,24.95,644.0,643.41,505.33
2018,7,14,16,0,814.0,88.0,6.1,23.7,601.0,594.47,469.79
2018,7,14,16,15,796.0,85.5,6.05,23.05,554.5,542.6,429.74
2018,7,14,16,30,778.0,83.0,6.0,22.4,508.0,490.46,388.31
2018,7,14,16,45,755.0,79.5,5.9,21.7,459.5,435.5,343.43
2018,7,14,17,0,732.0,76.0,5.8,21.0,411.0,381.85,298.26
2018,7,14,17,15,701.0,72.0,5.75,20.5,362.0,326.37,250.35
2018,7,14,17,30,670.0,68.0,5.7,20.0,313.0,273.58,203.7
2018,7,14,17,45,626.0,63.0,5.6,19.5,264.0,218.31,155.03
2018,7,14,18,0,582.0,58.0,5.5,19.0,215.0,168.64,111.59
2018,7,14,18,15,518.5,51.5,5.35,18.55,170.0,119.58,71.49
2018,7,14,18,30,455.0,45.0,5.2,18.1,125.0,77.65,41.05
2018,7,14,18,45,359.0,36.5,5.1,17.65,87.0,40.12,20.09
2018,7,14,19,0,263.0,28.0,5.0,17.2,49.0,22.37,10.71
2018,7,14,19,15,148.5,16.5,5.0,16.9,27.0,16.22,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.6,5.0,4.91,0.0
2018,7,14,19,45,17.0,2.5,5.0,16.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.9,13.35,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,4.0,13.5,6.0,5.9,0.0
2018,7,15,5,15,177.0,17.5,4.1,13.95,31.0,17.2,0.0
2018,7,15,5,30,309.0,29.0,4.2,14.4,56.0,22.88,12.3
2018,7,15,5,45,406.5,36.5,4.35,14.85,96.0,45.42,22.11
2018,7,15,6,0,504.0,44.0,4.5,15.3,136.0,85.69,45.69
2018,7,15,6,15,567.0,49.5,4.5,15.9,183.0,129.93,78.97
2018,7,15,6,30,630.0,55.0,4.5,16.5,230.0,182.38,122.81
2018,7,15,6,45,674.0,59.0,4.45,17.1,280.5,233.95,168.47
2018,7,15,7,0,718.0,63.0,4.4,17.7,331.0,290.05,218.21
2018,7,15,7,15,749.5,66.5,4.4,18.3,382.0,345.31,266.96
2018,7,15,7,30,781.0,70.0,4.4,18.9,433.0,403.21,316.64
2018,7,15,7,45,804.5,73.0,4.4,19.5,483.5,459.17,363.42
2018,7,15,8,0,828.0,76.0,4.4,20.1,534.0,516.44,409.7
2018,7,15,8,15,846.0,78.0,4.4,20.7,582.0,570.15,451.81
2018,7,15,8,30,864.0,80.0,4.4,21.3,630.0,623.99,492.67
2018,7,15,8,45,878.5,81.5,4.4,21.9,674.5,674.82,529.84
2018,7,15,9,0,893.0,83.0,4.4,22.5,719.0,724.91,563.56
2018,7,15,9,15,900.5,86.5,4.45,23.1,758.5,770.77,593.9
2018,7,15,9,30,908.0,90.0,4.5,23.7,798.0,814.84,622.55
2018,7,15,9,45,912.5,93.5,4.5,24.3,831.5,854.43,647.35
2018,7,15,10,0,917.0,97.0,4.5,24.9,865.0,891.61,670.19
2018,7,15,10,15,924.0,98.0,4.6,25.35,894.0,925.9,691.94
2018,7,15,10,30,931.0,99.0,4.7,25.8,923.0,957.59,711.84
2018,7,15,10,45,936.5,99.5,4.8,26.2,945.5,984.61,728.69
2018,7,15,11,0,942.0,100.0,4.9,26.6,968.0,1008.65,743.56
2018,7,15,11,15,946.0,100.5,5.0,26.8,983.5,1028.12,756.05
2018,7,15,11,30,950.0,101.0,5.1,27.0,999.0,1044.34,766.47
2018,7,15,11,45,952.5,101.0,5.2,27.2,1007.0,1055.2,773.46
2018,7,15,12,0,955.0,101.0,5.3,27.4,1015.0,1062.64,778.32
2018,7,15,12,15,955.0,101.0,5.4,27.35,1015.0,1064.1,780.14
2018,7,15,12,30,955.0,101.0,5.5,27.3,1015.0,1062.06,779.8
2018,7,15,12,45,954.0,101.0,5.65,27.25,1008.0,1055.54,776.95
2018,7,15,13,0,953.0,101.0,5.8,27.2,1001.0,1045.57,771.87
2018,7,15,13,15,951.0,100.0,5.85,26.95,986.0,1030.2,763.14
2018,7,15,13,30,949.0,99.0,5.9,26.7,971.0,1011.5,752.21
2018,7,15,13,45,945.0,98.5,5.95,26.45,949.0,988.19,738.17
2018,7,15,14,0,941.0,98.0,6.0,26.2,927.0,961.84,722.0
2018,7,15,14,15,935.5,96.0,6.0,25.85,898.0,929.7,701.76
2018,7,15,14,30,930.0,94.0,6.0,25.5,869.0,894.88,679.53
2018,7,15,14,45,922.5,93.0,6.05,25.15,834.5,856.91,655.12
2018,7,15,15,0,915.0,92.0,6.1,24.8,800.0,816.75,628.87
2018,7,15,15,15,905.0,89.5,6.1,24.8,759.5,771.18,597.35
2018,7,15,15,30,895.0,87.0,6.1,24.8,719.0,724.04,564.38
2018,7,15,15,45,882.5,85.0,5.95,24.0,674.5,674.4,530.15
2018,7,15,16,0,870.0,83.0,5.8,23.2,630.0,623.87,492.46
2018,7,15,16,15,853.5,80.0,5.75,22.6,582.0,569.42,450.55
2018,7,15,16,30,837.0,77.0,5.7,22.0,534.0,514.97,407.36
2018,7,15,16,45,814.0,74.5,5.6,21.45,483.5,457.91,360.61
2018,7,15,17,0,791.0,72.0,5.5,20.9,433.0,402.15,313.5
2018,7,15,17,15,760.5,68.0,5.4,20.35,381.5,343.67,263.04
2018,7,15,17,30,730.0,64.0,5.3,19.8,330.0,287.77,213.62
2018,7,15,17,45,687.0,59.5,5.15,19.25,279.0,231.07,163.42
2018,7,15,18,0,644.0,55.0,5.0,18.7,228.0,178.83,117.52
2018,7,15,18,15,579.0,49.0,4.85,18.2,180.0,125.36,73.7
2018,7,15,18,30,514.0,43.0,4.7,17.7,132.0,80.4,41.14
2018,7,15,18,45,411.0,35.0,4.55,17.2,92.0,39.9,19.1
2018,7,15,19,0,308.0,27.0,4.4,16.7,52.0,21.46,9.83
2018,7,15,19,15,174.5,16.5,4.35,16.35,28.5,16.22,0.0
2018,7,15,19,30,41.0,6.0,4.3,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,12.8,6.0,5.9,0.0
2018,7,16,5,15,193.0,17.0,3.85,13.3,31.5,16.71,0.0
2018,7,16,5,30,336.0,28.0,4.0,13.8,57.0,22.02,11.44
2018,7,16,5,45,435.5,35.0,4.1,14.3,98.0,44.45,20.95
2018,7,16,6,0,535.0,42.0,4.2,14.8,139.0,85.95,44.82
2018,7,16,6,15,597.5,48.0,4.15,15.45,187.5,133.56,80.74
2018,7,16,6,30,660.0,54.0,4.1,16.1,236.0,186.71,125.21
2018,7,16,6,45,702.0,58.0,4.1,16.75,287.0,239.42,172.02
2018,7,16,7,0,744.0,62.0,4.1,17.4,338.0,296.43,222.67
2018,7,16,7,15,774.5,65.0,4.0,18.1,389.5,352.24,271.83
2018,7,16,7,30,805.0,68.0,3.9,18.8,441.0,410.57,321.65
2018,7,16,7,45,827.5,71.0,3.85,19.55,492.0,467.65,368.93
2018,7,16,8,0,850.0,74.0,3.8,20.3,543.0,525.28,414.95
2018,7,16,8,15,867.0,76.0,3.8,21.05,591.0,579.53,456.94
2018,7,16,8,30,884.0,78.0,3.8,21.8,639.0,633.78,497.47
2018,7,16,8,45,897.0,79.5,3.8,22.6,683.5,684.56,533.73
2018,7,16,9,0,910.0,81.0,3.8,23.4,728.0,734.42,566.43
2018,7,16,9,15,919.0,83.5,3.85,24.1,768.0,781.14,596.67
2018,7,16,9,30,928.0,86.0,3.9,24.8,808.0,826.13,625.21
2018,7,16,9,45,934.5,87.5,3.95,25.55,842.0,866.07,649.73
2018,7,16,10,0,941.0,89.0,4.0,26.3,876.0,903.69,672.36
2018,7,16,10,15,947.5,90.0,4.1,26.9,905.0,938.28,693.37
2018,7,16,10,30,954.0,91.0,4.2,27.5,934.0,970.18,712.43
2018,7,16,10,45,958.5,91.5,4.25,28.1,956.0,996.83,727.65
2018,7,16,11,0,963.0,92.0,4.3,28.7,978.0,1020.38,740.8
2018,7,16,11,15,965.5,93.0,4.4,29.05,993.0,1039.29,751.97
2018,7,16,11,30,968.0,94.0,4.5,29.4,1008.0,1054.82,761.04
2018,7,16,11,45,969.5,94.0,4.6,29.8,1015.5,1064.88,766.51
2018,7,16,12,0,971.0,94.0,4.7,30.2,1023.0,1071.43,769.86
2018,7,16,12,15,969.0,95.5,4.8,30.3,1022.5,1072.48,771.04
2018,7,16,12,30,967.0,97.0,4.9,30.4,1022.0,1069.97,770.07
2018,7,16,12,45,963.0,99.0,5.0,30.5,1013.5,1062.46,765.98
2018,7,16,13,0,959.0,101.0,5.1,30.6,1005.0,1051.51,759.74
2018,7,16,13,15,956.0,100.0,5.2,30.4,989.5,1035.09,750.93
2018,7,16,13,30,953.0,99.0,5.3,30.2,974.0,1015.35,739.96
2018,7,16,13,45,949.0,98.5,5.4,30.05,952.0,991.97,726.37
2018,7,16,14,0,945.0,98.0,5.5,29.9,930.0,965.51,710.67
2018,7,16,14,15,939.5,97.0,5.55,29.55,901.5,934.28,691.89
2018,7,16,14,30,934.0,96.0,5.6,29.2,873.0,900.35,671.11
2018,7,16,14,45,926.5,94.0,5.65,28.85,838.0,861.21,646.51
2018,7,16,15,0,919.0,92.0,5.7,28.5,803.0,819.85,620.07
2018,7,16,15,15,908.5,90.5,5.7,28.5,762.5,774.75,589.58
2018,7,16,15,30,898.0,89.0,5.7,28.5,722.0,728.1,557.67
2018,7,16,15,45,885.0,86.5,5.65,27.55,677.0,677.46,524.0
2018,7,16,16,0,872.0,84.0,5.6,26.6,632.0,625.96,486.88
2018,7,16,16,15,855.5,81.5,5.55,25.85,584.0,571.88,446.19
2018,7,16,16,30,839.0,79.0,5.5,25.1,536.0,517.79,404.16
2018,7,16,16,45,816.5,75.5,5.45,24.35,485.0,459.83,357.76
2018,7,16,17,0,794.0,72.0,5.4,23.6,434.0,403.11,310.8
2018,7,16,17,15,763.5,68.5,5.25,22.85,382.5,344.94,261.29
2018,7,16,17,30,733.0,65.0,5.1,22.1,331.0,289.33,212.72
2018,7,16,17,45,689.5,60.0,5.0,21.35,279.5,231.82,162.5
2018,7,16,18,0,646.0,55.0,4.9,20.6,228.0,178.84,116.5
2018,7,16,18,15,581.0,49.0,4.7,19.9,180.0,125.25,73.0
2018,7,16,18,30,516.0,43.0,4.5,19.2,132.0,80.2,40.69
2018,7,16,18,45,411.5,35.0,4.35,18.5,91.5,39.6,18.88
2018,7,16,19,0,307.0,27.0,4.2,17.8,51.0,21.57,9.55
2018,7,16,19,15,173.5,16.5,4.15,17.35,28.0,16.22,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.9,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,4,45,25.0,2.5,2.85,12.8,2.5,0.0,0.0
2018,7,17,5,0,50.0,5.0,3.0,13.0,5.0,4.91,0.0
2018,7,17,5,15,193.0,16.5,3.1,13.6,30.5,16.22,0.0
2018,7,17,5,30,336.0,28.0,3.2,14.2,56.0,22.17,11.25
2018,7,17,5,45,435.0,35.5,3.35,14.75,97.0,44.26,21.04
2018,7,17,6,0,534.0,43.0,3.5,15.3,138.0,86.03,44.92
2018,7,17,6,15,597.0,48.0,3.5,16.0,186.0,132.67,79.77
2018,7,17,6,30,660.0,53.0,3.5,16.7,234.0,184.88,123.21
2018,7,17,6,45,702.0,57.5,3.55,17.35,285.5,238.06,170.23
2018,7,17,7,0,744.0,62.0,3.6,18.0,337.0,295.57,221.1
2018,7,17,7,15,774.0,65.5,3.6,18.75,388.5,351.71,270.33
2018,7,17,7,30,804.0,69.0,3.6,19.5,440.0,410.33,320.19
2018,7,17,7,45,827.0,71.5,3.55,20.3,491.0,467.12,366.96
2018,7,17,8,0,850.0,74.0,3.5,21.1,542.0,524.52,412.5
2018,7,17,8,15,867.0,76.0,3.55,21.95,590.0,578.82,454.23
2018,7,17,8,30,884.0,78.0,3.6,22.8,638.0,633.11,494.51
2018,7,17,8,45,897.0,80.0,3.6,23.6,683.0,684.45,530.99
2018,7,17,9,0,910.0,82.0,3.6,24.4,728.0,734.88,563.86
2018,7,17,9,15,917.0,85.5,3.65,25.15,767.5,781.17,593.46
2018,7,17,9,30,924.0,89.0,3.7,25.9,807.0,825.58,621.28
2018,7,17,9,45,927.5,93.0,3.75,26.6,841.0,865.52,645.75
2018,7,17,10,0,931.0,97.0,3.8,27.3,875.0,902.95,668.21
2018,7,17,10,15,938.0,98.0,3.85,27.9,904.0,937.74,688.95
2018,7,17,10,30,945.0,99.0,3.9,28.5,933.0,969.9,707.76
2018,7,17,10,45,950.0,99.5,3.9,29.1,955.5,996.85,722.73
2018,7,17,11,0,955.0,100.0,3.9,29.7,978.0,1020.76,735.67
2018,7,17,11,15,958.5,100.0,3.95,30.1,993.0,1039.52,746.19
2018,7,17,11,30,962.0,100.0,4.0,30.5,1008.0,1054.95,754.66
2018,7,17,11,45,964.0,100.0,4.05,30.9,1015.5,1065.49,760.09
2018,7,17,12,0,966.0,100.0,4.1,31.3,1023.0,1072.54,763.43
2018,7,17,12,15,963.5,102.0,4.15,31.45,1022.5,1073.6,763.87
2018,7,17,12,30,961.0,104.0,4.2,31.6,1022.0,1071.13,762.22
2018,7,17,12,45,956.0,106.0,4.3,31.75,1013.0,1062.67,757.21
2018,7,17,13,0,951.0,108.0,4.4,31.9,1004.0,1050.8,750.14
2018,7,17,13,15,949.0,107.0,4.45,32.0,989.0,1035.47,740.79
2018,7,17,13,30,947.0,106.0,4.5,32.1,974.0,1016.8,729.38
2018,7,17,13,45,943.0,105.0,4.55,32.15,952.0,993.02,714.85
2018,7,17,14,0,939.0,104.0,4.6,32.2,930.0,966.19,698.33
2018,7,17,14,15,933.0,102.5,4.65,32.05,901.0,934.15,678.91
2018,7,17,14,30,927.0,101.0,4.7,31.9,872.0,899.44,657.63
2018,7,17,14,45,919.0,99.5,4.75,31.75,837.0,860.61,633.51
2018,7,17,15,0,911.0,98.0,4.8,31.6,802.0,819.61,607.64
2018,7,17,15,15,900.5,96.5,4.8,31.6,761.5,774.79,578.19
2018,7,17,15,30,890.0,95.0,4.8,31.6,721.0,728.42,547.35
2018,7,17,15,45,877.0,92.0,4.85,30.9,676.0,677.57,514.05
2018,7,17,16,0,864.0,89.0,4.9,30.2,631.0,625.89,477.58
2018,7,17,16,15,846.5,86.5,4.9,29.5,583.0,571.56,437.73
2018,7,17,16,30,829.0,84.0,4.9,28.8,535.0,517.35,396.59
2018,7,17,16,45,805.0,81.0,4.9,28.1,484.0,459.7,351.44
2018,7,17,17,0,781.0,78.0,4.9,27.4,433.0,403.39,305.79
2018,7,17,17,15,749.0,74.0,4.85,26.25,381.0,344.81,257.49
2018,7,17,17,30,717.0,70.0,4.8,25.1,329.0,288.99,210.06
2018,7,17,17,45,671.0,65.0,4.75,24.0,277.5,230.53,160.2
2018,7,17,18,0,625.0,60.0,4.7,22.9,226.0,177.89,115.4
2018,7,17,18,15,556.0,53.0,4.55,21.8,177.5,125.19,73.42
2018,7,17,18,30,487.0,46.0,4.4,20.7,129.0,80.27,41.65
2018,7,17,18,45,378.5,37.0,4.3,19.65,89.0,40.32,20.1
2018,7,17,19,0,270.0,28.0,4.2,18.6,49.0,22.71,9.94
2018,7,17,19,15,150.0,16.5,4.2,18.0,26.5,16.22,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.4,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,16.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,13.2,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,13.4,5.0,4.91,0.0
2018,7,18,5,15,156.5,17.0,3.05,13.95,28.5,16.71,0.0
2018,7,18,5,30,278.0,29.0,3.1,14.5,52.0,23.32,11.77
2018,7,18,5,45,380.5,37.5,3.15,15.05,91.5,43.72,22.02
2018,7,18,6,0,483.0,46.0,3.2,15.6,131.0,83.58,44.95
2018,7,18,6,15,548.5,52.5,3.2,16.4,178.5,127.79,77.63
2018,7,18,6,30,614.0,59.0,3.2,17.2,226.0,179.37,120.08
2018,7,18,6,45,658.0,64.0,3.2,17.95,276.5,231.17,165.36
2018,7,18,7,0,702.0,69.0,3.2,18.7,327.0,288.51,215.44
2018,7,18,7,15,733.5,73.0,3.2,19.4,378.0,343.47,263.27
2018,7,18,7,30,765.0,77.0,3.2,20.1,429.0,401.11,311.99
2018,7,18,7,45,788.5,80.5,3.15,20.75,479.5,456.87,357.79
2018,7,18,8,0,812.0,84.0,3.1,21.4,530.0,513.92,402.97
2018,7,18,8,15,830.0,86.5,3.15,22.2,577.5,567.79,444.22
2018,7,18,8,30,848.0,89.0,3.2,23.0,625.0,621.2,483.77
2018,7,18,8,45,862.0,91.5,3.2,23.75,669.5,672.16,520.17
2018,7,18,9,0,876.0,94.0,3.2,24.5,714.0,722.37,553.25
2018,7,18,9,15,884.0,97.5,3.3,25.2,753.5,768.08,582.76
2018,7,18,9,30,892.0,101.0,3.4,25.9,793.0,812.07,610.65
2018,7,18,9,45,897.0,104.5,3.5,26.6,826.5,851.66,635.16
2018,7,18,10,0,902.0,108.0,3.6,27.3,860.0,888.91,657.83
2018,7,18,10,15,885.0,122.5,3.7,27.8,881.0,915.26,673.53
2018,7,18,10,30,868.0,137.0,3.8,28.3,902.0,937.7,686.66
2018,7,18,10,45,844.5,156.0,3.85,28.8,915.5,959.6,699.16
2018,7,18,11,0,821.0,175.0,3.9,29.3,929.0,973.36,706.32
2018,7,18,11,15,877.5,142.0,4.0,29.6,959.5,1003.05,724.82
2018,7,18,11,30,934.0,109.0,4.1,29.9,990.0,1036.42,745.54
2018,7,18,11,45,835.0,175.0,4.15,30.15,967.0,1018.89,733.26
2018,7,18,12,0,736.0,241.0,4.2,30.4,944.0,995.66,717.74
2018,7,18,12,15,693.5,266.5,4.3,30.45,928.5,980.19,708.19
2018,7,18,12,30,651.0,292.0,4.4,30.5,913.0,961.72,695.55
2018,7,18,12,45,655.5,286.0,4.55,30.5,907.0,956.16,693.14
2018,7,18,13,0,660.0,280.0,4.7,30.5,901.0,947.97,689.01
2018,7,18,13,15,747.0,223.0,4.8,30.35,915.5,965.73,703.1
2018,7,18,13,30,834.0,166.0,4.9,30.2,930.0,974.63,710.56
2018,7,18,13,45,832.0,162.5,5.0,30.05,909.0,952.09,697.31
2018,7,18,14,0,830.0,159.0,5.1,29.9,888.0,926.74,682.29
2018,7,18,14,15,741.5,198.0,5.15,29.6,833.5,867.51,644.17
2018,7,18,14,30,653.0,237.0,5.2,29.3,779.0,807.92,604.07
2018,7,18,14,45,679.5,211.0,5.3,29.0,754.5,780.97,588.2
2018,7,18,15,0,706.0,185.0,5.4,28.7,730.0,750.08,568.99
2018,7,18,15,15,761.0,151.0,5.4,28.7,710.5,727.46,554.56
2018,7,18,15,30,816.0,117.0,5.4,28.7,691.0,699.79,536.02
2018,7,18,15,45,823.5,107.0,5.55,27.7,654.0,658.19,508.45
2018,7,18,16,0,831.0,97.0,5.7,26.7,617.0,614.07,477.68
2018,7,18,16,15,813.5,93.5,5.8,26.05,569.5,559.95,437.08
2018,7,18,16,30,796.0,90.0,5.9,25.4,522.0,506.01,395.25
2018,7,18,16,45,772.0,86.5,5.95,24.75,472.0,449.48,349.92
2018,7,18,17,0,748.0,83.0,6.0,24.1,422.0,394.35,304.24
2018,7,18,17,15,714.5,79.0,6.0,23.2,371.0,336.04,255.09
2018,7,18,17,30,681.0,75.0,6.0,22.3,320.0,281.45,207.78
2018,7,18,17,45,634.0,69.0,6.0,21.35,269.0,224.74,158.7
2018,7,18,18,0,587.0,63.0,6.0,20.4,218.0,172.99,114.18
2018,7,18,18,15,517.0,55.5,5.8,19.6,171.0,121.8,73.02
2018,7,18,18,30,447.0,48.0,5.6,18.8,124.0,78.55,42.16
2018,7,18,18,45,340.0,38.5,5.4,18.0,85.0,40.49,21.2
2018,7,18,19,0,233.0,29.0,5.2,17.2,46.0,22.8,9.65
2018,7,18,19,15,123.5,15.5,5.05,16.8,24.0,15.24,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.4,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,15.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,12.75,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,12.9,4.0,0.0,0.0
2018,7,19,5,15,132.0,16.5,4.4,13.45,26.0,16.22,0.0
2018,7,19,5,30,237.0,29.0,4.6,14.0,48.0,23.48,11.51
2018,7,19,5,45,335.5,39.5,4.8,14.55,87.0,43.69,23.22
2018,7,19,6,0,434.0,50.0,5.0,15.1,126.0,82.45,46.14
2018,7,19,6,15,498.0,58.5,4.95,15.75,172.5,125.54,78.21
2018,7,19,6,30,562.0,67.0,4.9,16.4,219.0,175.9,119.77
2018,7,19,6,45,604.5,74.5,4.85,17.05,268.5,226.86,164.47
2018,7,19,7,0,647.0,82.0,4.8,17.7,318.0,282.3,213.22
2018,7,19,7,15,678.5,88.5,4.65,18.45,369.0,336.96,260.85
2018,7,19,7,30,710.0,95.0,4.5,19.2,420.0,394.39,309.45
2018,7,19,7,45,731.5,100.5,4.4,19.95,469.0,448.6,354.17
2018,7,19,8,0,753.0,106.0,4.3,20.7,518.0,504.42,398.54
2018,7,19,8,15,772.0,110.0,4.15,21.5,565.5,557.61,439.31
2018,7,19,8,30,791.0,114.0,4.0,22.3,613.0,611.18,478.93
2018,7,19,8,45,804.5,118.5,3.9,23.15,657.0,661.69,514.9
2018,7,19,9,0,818.0,123.0,3.8,24.0,701.0,711.56,549.01
2018,7,19,9,15,838.0,121.5,3.7,24.85,743.0,759.31,579.22
2018,7,19,9,30,858.0,120.0,3.6,25.7,785.0,803.99,606.6
2018,7,19,9,45,877.5,116.0,3.5,26.55,822.0,846.84,632.1
2018,7,19,10,0,897.0,112.0,3.4,27.4,859.0,888.36,656.14
2018,7,19,10,15,903.5,114.0,3.4,28.15,888.0,922.82,675.89
2018,7,19,10,30,910.0,116.0,3.4,28.9,917.0,954.71,693.74
2018,7,19,10,45,915.0,116.5,3.4,29.65,939.0,980.95,707.74
2018,7,19,11,0,920.0,117.0,3.4,30.4,961.0,1004.24,719.77
2018,7,19,11,15,911.5,125.0,3.45,31.0,972.0,1018.94,727.09
2018,7,19,11,30,903.0,133.0,3.5,31.6,983.0,1030.08,732.26
2018,7,19,11,45,916.5,126.5,3.6,32.25,995.0,1045.03,740.14
2018,7,19,12,0,930.0,120.0,3.7,32.9,1007.0,1056.79,746.02
2018,7,19,12,15,929.5,120.0,3.85,33.25,1006.5,1057.79,746.5
2018,7,19,12,30,929.0,120.0,4.0,33.6,1006.0,1055.37,744.97
2018,7,19,12,45,922.5,123.0,4.15,33.9,997.0,1046.63,739.7
2018,7,19,13,0,916.0,126.0,4.3,34.2,988.0,1034.6,732.43
2018,7,19,13,15,914.5,124.0,4.5,34.15,973.0,1019.2,724.39
2018,7,19,13,30,913.0,122.0,4.7,34.1,958.0,1000.57,714.24
2018,7,19,13,45,904.5,123.5,4.9,34.05,935.0,975.79,700.43
2018,7,19,14,0,896.0,125.0,5.1,34.0,912.0,948.25,684.85
2018,7,19,14,15,878.5,129.0,5.25,33.45,879.5,912.69,664.79
2018,7,19,14,30,861.0,133.0,5.4,32.9,847.0,875.26,643.1
2018,7,19,14,45,855.0,129.0,5.55,32.35,813.0,840.52,622.84
2018,7,19,15,0,849.0,125.0,5.7,31.8,779.0,800.37,598.42
2018,7,19,15,15,836.5,122.5,5.7,31.8,738.5,754.95,567.96
2018,7,19,15,30,824.0,120.0,5.7,31.8,698.0,708.32,536.33
2018,7,19,15,45,805.0,118.5,5.8,30.1,653.0,657.4,503.23
2018,7,19,16,0,786.0,117.0,5.9,28.4,608.0,606.34,468.47
2018,7,19,16,15,765.0,113.0,5.8,27.35,560.0,551.76,428.1
2018,7,19,16,30,744.0,109.0,5.7,26.3,512.0,497.36,386.58
2018,7,19,16,45,719.5,103.5,5.6,25.25,462.0,440.98,342.18
2018,7,19,17,0,695.0,98.0,5.5,24.2,412.0,386.14,297.53
2018,7,19,17,15,664.0,91.5,5.3,23.35,362.0,329.77,250.16
2018,7,19,17,30,633.0,85.0,5.1,22.5,312.0,276.16,204.0
2018,7,19,17,45,591.5,76.5,4.95,21.65,262.5,220.99,156.47
2018,7,19,18,0,550.0,68.0,4.8,20.8,213.0,170.23,112.97
2018,7,19,18,15,487.0,59.0,4.6,20.2,167.0,120.64,73.09
2018,7,19,18,30,424.0,50.0,4.4,19.6,121.0,78.25,42.68
2018,7,19,18,45,330.5,39.0,4.25,18.95,83.0,40.45,21.38
2018,7,19,19,0,237.0,28.0,4.1,18.3,45.0,22.98,9.19
2018,7,19,19,15,126.5,15.0,4.05,17.95,23.5,14.74,0.0
2018,7,19,19,30,16.0,2.0,4.0,17.6,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,69.0,16.5,2.85,13.75,21.5,16.22,0.0
2018,7,20,5,30,126.0,30.0,3.0,14.4,40.0,24.88,12.02
2018,7,20,5,45,195.5,47.5,3.15,15.0,75.5,45.34,27.54
2018,7,20,6,0,265.0,65.0,3.3,15.6,111.0,80.35,50.99
2018,7,20,6,15,322.5,80.0,3.3,16.3,154.0,119.29,80.32
2018,7,20,6,30,380.0,95.0,3.3,17.0,197.0,164.76,117.08
2018,7,20,6,45,422.0,108.5,3.3,17.65,244.0,211.29,156.49
2018,7,20,7,0,464.0,122.0,3.3,18.3,291.0,262.36,199.82
2018,7,20,7,15,501.5,131.5,3.25,19.0,339.0,312.29,241.88
2018,7,20,7,30,539.0,141.0,3.2,19.7,387.0,365.81,285.97
2018,7,20,7,45,568.0,148.5,3.15,20.4,434.5,416.72,327.01
2018,7,20,8,0,597.0,156.0,3.1,21.1,482.0,471.35,369.66
2018,7,20,8,15,622.5,161.0,3.1,21.95,528.0,522.02,408.01
2018,7,20,8,30,648.0,166.0,3.1,22.8,574.0,573.99,446.17
2018,7,20,8,45,669.5,169.5,3.15,23.65,617.0,622.8,481.06
2018,7,20,9,0,691.0,173.0,3.2,24.5,660.0,671.97,515.27
2018,7,20,9,15,721.5,168.0,3.2,25.3,702.0,719.37,547.61
2018,7,20,9,30,752.0,163.0,3.2,26.1,744.0,767.14,578.53
2018,7,20,9,45,784.0,152.0,3.25,26.9,782.0,808.71,604.2
2018,7,20,10,0,816.0,141.0,3.3,27.7,820.0,851.24,630.15
2018,7,20,10,15,823.0,142.5,3.4,28.35,847.0,883.68,649.64
2018,7,20,10,30,830.0,144.0,3.5,29.0,874.0,913.81,667.52
2018,7,20,10,45,835.5,144.5,3.6,29.65,894.5,934.43,679.04
2018,7,20,11,0,841.0,145.0,3.7,30.3,915.0,956.68,691.67
2018,7,20,11,15,844.5,145.0,3.8,30.75,929.0,973.7,701.45
2018,7,20,11,30,848.0,145.0,3.9,31.2,943.0,987.79,709.39
2018,7,20,11,45,850.0,144.5,4.05,31.6,949.5,996.88,714.64
2018,7,20,12,0,852.0,144.0,4.2,32.0,956.0,1002.89,718.0
2018,7,20,12,15,856.5,140.5,4.35,32.2,956.5,1005.27,719.71
2018,7,20,12,30,861.0,137.0,4.5,32.4,957.0,1004.5,719.48
2018,7,20,12,45,865.5,132.0,4.6,32.55,950.5,999.01,716.2
2018,7,20,13,0,870.0,127.0,4.7,32.7,944.0,990.27,710.92
2018,7,20,13,15,866.0,126.0,4.8,32.6,928.5,974.05,701.79
2018,7,20,13,30,862.0,125.0,4.9,32.5,913.0,954.85,690.84
2018,7,20,13,45,857.0,123.5,5.0,32.45,891.0,931.31,676.84
2018,7,20,14,0,852.0,122.0,5.1,32.4,869.0,905.03,660.96
2018,7,20,14,15,845.0,120.0,5.15,32.1,840.5,873.88,642.07
2018,7,20,14,30,838.0,118.0,5.2,31.8,812.0,840.39,621.42
2018,7,20,14,45,829.0,115.5,5.3,31.5,778.0,802.57,597.83
2018,7,20,15,0,820.0,113.0,5.4,31.2,744.0,762.91,572.62
2018,7,20,15,15,799.5,115.0,5.4,31.2,703.5,719.48,543.31
2018,7,20,15,30,779.0,117.0,5.4,31.2,663.0,673.31,511.72
2018,7,20,15,45,771.5,110.0,5.45,30.1,621.5,626.38,479.94
2018,7,20,16,0,764.0,103.0,5.5,29.0,580.0,578.38,446.22
2018,7,20,16,15,743.0,100.0,5.45,28.25,533.5,525.9,406.96
2018,7,20,16,30,722.0,97.0,5.4,27.5,487.0,474.06,367.0
2018,7,20,16,45,695.0,93.0,5.4,26.8,438.5,418.72,323.17
2018,7,20,17,0,668.0,89.0,5.4,26.1,390.0,365.68,279.8
2018,7,20,17,15,632.5,84.0,5.3,25.2,341.0,310.68,233.97
2018,7,20,17,30,597.0,79.0,5.2,24.3,292.0,258.93,189.83
2018,7,20,17,45,548.0,72.0,5.15,23.4,244.0,205.39,144.31
2018,7,20,18,0,499.0,65.0,5.1,22.5,196.0,157.09,103.58
2018,7,20,18,15,413.0,57.0,5.0,21.7,149.5,108.27,65.73
2018,7,20,18,30,327.0,49.0,4.9,20.9,103.0,68.72,38.37
2018,7,20,18,45,254.5,37.0,4.8,20.15,70.5,35.9,18.99
2018,7,20,19,0,182.0,25.0,4.7,19.4,38.0,19.51,6.36
2018,7,20,19,15,96.5,13.5,4.65,19.0,20.0,13.27,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.6,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,4,45,1.5,0.5,2.85,15.15,0.5,0.0,0.0
2018,7,21,5,0,3.0,1.0,2.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,49.0,13.5,3.0,15.65,17.0,13.27,0.0
2018,7,21,5,30,95.0,26.0,3.1,16.1,33.0,21.74,9.17
2018,7,21,5,45,209.0,40.0,3.2,16.6,71.0,38.88,21.95
2018,7,21,6,0,323.0,54.0,3.3,17.1,109.0,74.95,44.02
2018,7,21,6,15,397.5,63.0,3.3,17.7,153.5,113.77,72.07
2018,7,21,6,30,472.0,72.0,3.3,18.3,198.0,161.55,110.24
2018,7,21,6,45,520.0,79.5,3.25,18.95,245.0,208.86,150.66
2018,7,21,7,0,568.0,87.0,3.2,19.6,292.0,261.31,195.69
2018,7,21,7,15,603.0,93.0,3.25,20.3,340.5,312.47,239.6
2018,7,21,7,30,638.0,99.0,3.3,21.0,389.0,366.86,285.14
2018,7,21,7,45,665.0,103.5,3.35,21.7,436.5,418.95,327.8
2018,7,21,8,0,692.0,108.0,3.4,22.4,484.0,472.88,370.6
2018,7,21,8,15,712.5,111.5,3.45,23.1,529.5,523.64,409.74
2018,7,21,8,30,733.0,115.0,3.5,23.8,575.0,575.11,448.22
2018,7,21,8,45,749.0,118.5,3.55,24.5,617.5,623.71,483.48
2018,7,21,9,0,765.0,122.0,3.6,25.2,660.0,672.0,517.55
2018,7,21,9,15,771.0,127.5,3.7,25.8,696.5,714.27,545.55
2018,7,21,9,30,777.0,133.0,3.8,26.4,733.0,754.95,571.96
2018,7,21,9,45,715.0,170.0,3.9,27.0,741.0,771.27,581.1
2018,7,21,10,0,653.0,207.0,4.0,27.6,749.0,780.15,585.09
2018,7,21,10,15,484.5,305.0,4.1,28.0,715.0,748.33,556.67
2018,7,21,10,30,316.0,403.0,4.2,28.4,681.0,702.42,518.33
2018,7,21,10,45,503.5,310.5,4.3,28.85,765.5,797.99,589.6
2018,7,21,11,0,691.0,218.0,4.4,29.3,850.0,895.72,658.61
2018,7,21,11,15,744.0,191.0,4.5,29.6,881.5,927.92,678.7
2018,7,21,11,30,797.0,164.0,4.6,29.9,913.0,962.39,700.63
