Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,4.91,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,15.42,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,39.88,19.69
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,76.64,44.84
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,123.4,80.56
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,173.0,122.36
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,228.48,170.32
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,282.98,217.93
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,341.94,268.4
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,398.23,315.62
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,457.04,363.35
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,512.68,407.17
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,569.49,450.44
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,622.05,489.19
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,674.62,526.8
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,720.37,558.67
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,765.6,588.29
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,805.2,613.4
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,842.51,636.65
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,878.02,658.78
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,911.44,679.33
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,940.6,696.74
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,967.2,712.38
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,986.77,724.58
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,1003.29,734.86
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,1014.07,741.16
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,1021.57,745.43
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,1018.38,743.57
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,1018.12,743.83
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,1012.35,740.67
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,1003.07,735.28
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,986.45,726.08
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,966.65,714.79
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,939.91,698.63
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,910.32,680.45
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,879.79,662.14
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,842.51,638.89
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,801.44,612.27
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,758.51,583.99
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,709.35,549.91
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,659.24,513.13
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,606.16,475.4
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,552.86,436.07
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,495.79,391.78
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,439.32,346.41
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,380.51,297.56
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,324.11,249.22
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,243.73,182.61
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,175.62,126.57
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,132.32,88.76
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,91.14,54.27
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,53.93,27.68
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,24.44,6.62
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,14.25,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.35,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,11.9,5.0,4.91,0.0
2018,8,21,5,45,126.5,18.5,2.7,12.45,29.0,14.62,0.0
2018,8,21,6,0,220.0,32.0,3.0,13.0,53.0,37.27,17.93
2018,8,21,6,15,250.0,42.0,3.05,13.45,79.5,64.34,37.63
2018,8,21,6,30,280.0,52.0,3.1,13.9,106.0,94.79,62.24
2018,8,21,6,45,140.0,62.0,3.15,14.35,89.0,91.21,66.52
2018,8,21,7,0,0.0,72.0,3.2,14.8,72.0,69.56,53.56
2018,8,21,7,15,0.0,79.5,3.1,15.4,79.5,76.87,59.57
2018,8,21,7,30,0.0,87.0,3.0,16.0,87.0,84.17,65.39
2018,8,21,7,45,0.5,111.0,2.95,16.55,111.0,107.77,84.62
2018,8,21,8,0,1.0,135.0,2.9,17.1,135.0,131.53,103.62
2018,8,21,8,15,6.0,161.0,2.85,17.7,164.0,159.87,126.05
2018,8,21,8,30,11.0,187.0,2.8,18.3,193.0,188.82,148.6
2018,8,21,8,45,26.0,217.0,2.75,18.95,233.5,231.88,182.13
2018,8,21,9,0,41.0,247.0,2.7,19.6,274.0,273.97,214.29
2018,8,21,9,15,66.5,280.0,2.7,20.05,326.5,328.2,255.71
2018,8,21,9,30,92.0,313.0,2.7,20.5,379.0,384.56,297.93
2018,8,21,9,45,160.5,327.5,2.75,20.95,449.5,464.07,358.06
2018,8,21,10,0,229.0,342.0,2.8,21.4,520.0,548.73,420.47
2018,8,21,10,15,265.5,349.5,2.9,21.85,563.0,596.23,454.35
2018,8,21,10,30,302.0,357.0,3.0,22.3,606.0,644.87,488.8
2018,8,21,10,45,399.0,339.5,3.1,22.8,678.0,730.41,550.43
2018,8,21,11,0,496.0,322.0,3.2,23.3,750.0,812.74,608.39
2018,8,21,11,15,600.0,283.5,3.3,23.6,809.5,882.59,657.95
2018,8,21,11,30,704.0,245.0,3.4,23.9,869.0,952.38,706.12
2018,8,21,11,45,719.5,239.0,3.5,24.25,881.0,967.74,715.22
2018,8,21,12,0,735.0,233.0,3.6,24.6,893.0,980.35,723.02
2018,8,21,12,15,726.0,237.5,3.7,24.7,889.0,976.82,720.91
2018,8,21,12,30,717.0,242.0,3.8,24.8,885.0,970.32,717.06
2018,8,21,12,45,702.0,248.5,3.9,24.9,872.5,957.17,708.87
2018,8,21,13,0,687.0,255.0,4.0,25.0,860.0,941.39,699.01
2018,8,21,13,15,686.0,250.5,4.1,24.95,845.0,925.25,689.34
2018,8,21,13,30,685.0,246.0,4.2,24.9,830.0,906.47,677.8
2018,8,21,13,45,682.0,240.0,4.3,24.8,808.0,881.76,662.28
2018,8,21,14,0,679.0,234.0,4.4,24.7,786.0,854.67,644.99
2018,8,21,14,15,670.0,228.5,4.5,24.4,756.0,820.69,623.13
2018,8,21,14,30,661.0,223.0,4.6,24.1,726.0,784.95,599.88
2018,8,21,14,45,649.5,216.0,4.65,23.85,690.0,744.16,572.2
2018,8,21,15,0,638.0,209.0,4.7,23.6,654.0,702.2,543.15
2018,8,21,15,15,620.0,202.0,4.7,23.6,612.5,654.66,508.64
2018,8,21,15,30,602.0,195.0,4.7,23.6,571.0,605.15,472.1
2018,8,21,15,45,575.5,186.5,4.75,22.55,523.5,550.92,433.12
2018,8,21,16,0,549.0,178.0,4.8,21.5,476.0,497.88,393.82
2018,8,21,16,15,520.5,166.5,4.75,20.8,427.5,442.26,350.65
2018,8,21,16,30,492.0,155.0,4.7,20.1,379.0,388.65,307.89
2018,8,21,16,45,457.5,141.5,4.7,19.4,330.0,332.84,262.4
2018,8,21,17,0,423.0,128.0,4.7,18.7,281.0,280.23,218.42
2018,8,21,17,15,371.0,113.5,4.55,18.0,232.0,224.85,171.78
2018,8,21,17,30,319.0,99.0,4.4,17.3,183.0,175.13,129.72
2018,8,21,17,45,265.5,80.0,4.25,16.55,139.5,126.2,88.95
2018,8,21,18,0,212.0,61.0,4.1,15.8,96.0,84.48,55.43
2018,8,21,18,15,140.0,41.5,3.95,15.45,61.0,47.53,27.97
2018,8,21,18,30,68.0,22.0,3.8,15.1,26.0,19.34,3.69
2018,8,21,18,45,35.5,11.5,3.6,14.7,13.5,11.3,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,11.35,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,12.0,3.0,2.95,0.0
2018,8,22,5,45,57.0,16.0,1.3,12.65,20.5,15.73,0.0
2018,8,22,6,0,99.0,29.0,1.4,13.3,38.0,30.27,15.2
2018,8,22,6,15,95.0,45.5,1.6,13.95,58.5,52.39,34.0
2018,8,22,6,30,91.0,62.0,1.8,14.6,79.0,74.11,52.86
2018,8,22,6,45,57.5,81.0,1.95,15.2,93.0,90.72,68.9
2018,8,22,7,0,24.0,100.0,2.1,15.8,107.0,103.71,81.24
2018,8,22,7,15,21.0,117.5,2.1,16.35,124.5,120.68,95.39
2018,8,22,7,30,18.0,135.0,2.1,16.9,142.0,137.9,109.34
2018,8,22,7,45,44.0,164.0,2.1,17.45,184.5,180.56,143.57
2018,8,22,8,0,70.0,193.0,2.1,18.0,227.0,225.01,178.74
2018,8,22,8,15,132.5,219.0,2.1,18.55,291.0,292.19,231.65
2018,8,22,8,30,195.0,245.0,2.1,19.1,355.0,363.02,286.36
2018,8,22,8,45,372.5,226.0,2.1,19.7,458.5,471.82,370.76
2018,8,22,9,0,550.0,207.0,2.1,20.3,562.0,597.2,464.61
2018,8,22,9,15,641.5,188.5,2.15,20.9,628.0,672.03,518.41
2018,8,22,9,30,733.0,170.0,2.2,21.5,694.0,750.2,573.66
2018,8,22,9,45,760.5,166.0,2.25,22.1,733.0,796.09,602.95
2018,8,22,10,0,788.0,162.0,2.3,22.7,772.0,839.12,629.89
2018,8,22,10,15,800.5,163.0,2.4,23.25,802.5,875.51,652.57
2018,8,22,10,30,813.0,164.0,2.5,23.8,833.0,909.83,673.74
2018,8,22,10,45,824.0,162.5,2.65,24.4,856.0,937.89,690.93
2018,8,22,11,0,835.0,161.0,2.8,25.0,879.0,963.36,706.42
2018,8,22,11,15,841.5,160.5,2.9,25.4,894.5,982.79,718.1
2018,8,22,11,30,848.0,160.0,3.0,25.8,910.0,999.16,727.88
2018,8,22,11,45,853.0,158.5,3.1,26.25,917.5,1009.85,733.92
2018,8,22,12,0,858.0,157.0,3.2,26.7,925.0,1017.24,737.96
2018,8,22,12,15,855.0,159.0,3.25,26.95,923.5,1017.07,737.43
2018,8,22,12,30,852.0,161.0,3.3,27.2,922.0,1013.51,734.9
2018,8,22,12,45,846.0,162.5,3.4,27.45,912.0,1003.18,728.48
2018,8,22,13,0,840.0,164.0,3.5,27.7,902.0,989.64,720.08
2018,8,22,13,15,838.0,161.0,3.6,27.75,885.5,972.09,709.71
2018,8,22,13,30,836.0,158.0,3.7,27.8,869.0,951.43,697.3
2018,8,22,13,45,832.0,155.0,3.85,27.8,845.5,925.93,682.09
2018,8,22,14,0,828.0,152.0,4.0,27.8,822.0,897.6,664.87
2018,8,22,14,15,820.5,148.5,4.1,27.55,791.5,863.09,643.7
2018,8,22,14,30,813.0,145.0,4.2,27.3,761.0,826.25,620.72
2018,8,22,14,45,803.5,141.0,4.3,27.1,724.5,785.21,594.39
2018,8,22,15,0,794.0,137.0,4.4,26.9,688.0,742.38,566.44
2018,8,22,15,15,778.0,133.0,4.4,26.9,645.0,693.4,532.24
2018,8,22,15,30,762.0,129.0,4.4,26.9,602.0,644.53,496.63
2018,8,22,15,45,744.0,123.5,4.5,25.85,556.0,591.33,459.24
2018,8,22,16,0,726.0,118.0,4.6,24.8,510.0,538.11,420.48
2018,8,22,16,15,703.0,111.5,4.6,24.0,461.0,481.54,377.05
2018,8,22,16,30,680.0,105.0,4.6,23.2,412.0,426.03,332.93
2018,8,22,16,45,646.0,97.5,4.6,22.35,360.5,366.36,284.19
2018,8,22,17,0,612.0,90.0,4.6,21.5,309.0,309.53,236.27
2018,8,22,17,15,563.5,81.5,4.55,20.45,258.0,250.54,185.99
2018,8,22,17,30,515.0,73.0,4.5,19.4,207.0,196.62,139.44
2018,8,22,17,45,445.5,62.0,4.4,18.4,159.0,141.81,93.65
2018,8,22,18,0,376.0,51.0,4.3,17.4,111.0,95.06,56.71
2018,8,22,18,15,271.0,37.0,4.2,16.75,72.0,50.67,25.98
2018,8,22,18,30,166.0,23.0,4.1,16.1,33.0,19.11,0.94
2018,8,22,18,45,83.0,11.5,3.95,15.45,16.5,11.3,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.1,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,8,23,5,45,100.0,17.0,2.15,12.55,24.5,16.71,0.0
2018,8,23,6,0,175.0,30.0,2.4,13.3,45.0,33.23,15.45
2018,8,23,6,15,249.0,45.5,2.55,13.85,83.5,67.07,39.79
2018,8,23,6,30,323.0,61.0,2.7,14.4,122.0,109.67,72.51
2018,8,23,6,45,201.0,76.0,2.9,14.95,118.0,117.7,86.12
2018,8,23,7,0,79.0,91.0,3.1,15.5,114.0,110.89,85.8
2018,8,23,7,15,61.0,118.5,3.05,15.95,138.5,135.75,107.39
2018,8,23,7,30,43.0,146.0,3.0,16.4,163.0,159.64,127.33
2018,8,23,7,45,70.5,172.0,3.0,16.85,204.0,200.26,160.1
2018,8,23,8,0,98.0,198.0,3.0,17.3,245.0,243.91,194.93
2018,8,23,8,15,170.0,218.0,3.05,17.85,309.5,311.71,248.84
2018,8,23,8,30,242.0,238.0,3.1,18.4,374.0,387.54,308.1
2018,8,23,8,45,412.5,215.0,3.1,18.9,470.5,490.55,388.95
2018,8,23,9,0,583.0,192.0,3.1,19.4,567.0,604.33,475.84
2018,8,23,9,15,672.0,177.0,3.15,19.9,635.5,682.31,533.14
2018,8,23,9,30,761.0,162.0,3.2,20.4,704.0,763.1,591.1
2018,8,23,9,45,746.0,179.0,3.3,20.9,732.0,797.51,613.1
2018,8,23,10,0,731.0,196.0,3.4,21.4,760.0,828.5,632.86
2018,8,23,10,15,742.0,198.0,3.5,21.8,789.0,863.21,655.36
2018,8,23,10,30,753.0,200.0,3.6,22.2,818.0,895.94,676.32
2018,8,23,10,45,762.0,201.0,3.7,22.65,840.5,923.59,693.6
2018,8,23,11,0,771.0,202.0,3.8,23.1,863.0,948.77,709.19
2018,8,23,11,15,775.0,203.0,3.9,23.35,877.0,966.53,720.36
2018,8,23,11,30,779.0,204.0,4.0,23.6,891.0,981.37,729.69
2018,8,23,11,45,780.5,205.0,4.1,23.9,897.5,990.75,735.33
2018,8,23,12,0,782.0,206.0,4.2,24.2,904.0,997.02,739.02
2018,8,23,12,15,774.5,210.0,4.25,24.25,900.5,994.45,737.38
2018,8,23,12,30,767.0,214.0,4.3,24.3,897.0,988.74,733.83
2018,8,23,12,45,755.5,218.5,4.4,24.4,885.5,976.63,726.23
2018,8,23,13,0,744.0,223.0,4.5,24.5,874.0,961.66,716.75
2018,8,23,13,15,740.0,220.5,4.55,24.4,857.5,943.83,705.94
2018,8,23,13,30,736.0,218.0,4.6,24.3,841.0,923.25,693.29
2018,8,23,13,45,730.0,213.5,4.7,24.2,817.0,896.16,676.51
2018,8,23,14,0,724.0,209.0,4.8,24.1,793.0,866.67,657.95
2018,8,23,14,15,714.5,204.5,4.85,23.8,762.5,831.95,635.77
2018,8,23,14,30,705.0,200.0,4.9,23.5,732.0,795.36,611.72
2018,8,23,14,45,693.0,194.5,4.95,23.2,695.5,754.13,583.57
2018,8,23,15,0,681.0,189.0,5.0,22.9,659.0,711.63,553.94
2018,8,23,15,15,663.0,182.5,5.0,22.9,616.5,662.84,518.22
2018,8,23,15,30,645.0,176.0,5.0,22.9,574.0,613.77,481.63
2018,8,23,15,45,623.5,168.0,5.0,22.0,528.5,561.04,443.09
2018,8,23,16,0,602.0,160.0,5.0,21.1,483.0,508.9,403.84
2018,8,23,16,15,574.5,150.0,5.0,20.45,434.0,450.88,358.47
2018,8,23,16,30,547.0,140.0,5.0,19.8,385.0,396.51,314.66
2018,8,23,16,45,510.5,130.0,5.0,19.1,336.0,340.56,268.48
2018,8,23,17,0,474.0,120.0,5.0,18.4,287.0,287.92,223.92
2018,8,23,17,15,425.0,105.5,4.9,17.65,237.0,230.78,175.26
2018,8,23,17,30,376.0,91.0,4.8,16.9,187.0,178.94,130.83
2018,8,23,17,45,312.5,74.0,4.7,16.2,141.5,127.66,88.08
2018,8,23,18,0,249.0,57.0,4.6,15.5,96.0,83.81,53.22
2018,8,23,18,15,171.5,38.5,4.5,15.05,60.5,45.25,24.96
2018,8,23,18,30,94.0,20.0,4.4,14.6,25.0,15.84,0.0
2018,8,23,18,45,47.0,10.0,4.25,14.15,12.5,9.83,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,10.5,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.1,3.0,0.0,0.0
2018,8,24,5,45,70.0,16.0,2.4,11.7,21.5,15.73,0.0
2018,8,24,6,0,124.0,29.0,2.7,12.3,40.0,30.19,14.07
2018,8,24,6,15,178.0,47.0,2.8,12.8,74.0,61.59,38.28
2018,8,24,6,30,232.0,65.0,2.9,13.3,108.0,98.82,67.64
2018,8,24,6,45,141.0,81.0,3.0,13.85,109.5,109.62,81.94
2018,8,24,7,0,50.0,97.0,3.1,14.4,111.0,107.9,84.48
2018,8,24,7,15,28.5,112.5,3.0,14.9,121.0,119.19,94.63
2018,8,24,7,30,7.0,128.0,2.9,15.4,131.0,126.86,101.06
2018,8,24,7,45,10.5,146.0,2.85,15.95,151.0,146.5,116.76
2018,8,24,8,0,14.0,164.0,2.8,16.5,171.0,166.54,132.54
2018,8,24,8,15,23.5,188.0,2.75,17.1,201.0,196.18,155.86
2018,8,24,8,30,33.0,212.0,2.7,17.7,231.0,229.8,181.98
2018,8,24,8,45,50.0,243.5,2.6,18.3,274.5,274.41,216.4
2018,8,24,9,0,67.0,275.0,2.5,18.9,318.0,320.68,251.4
2018,8,24,9,15,168.5,290.0,2.55,19.5,407.5,418.02,326.95
2018,8,24,9,30,270.0,305.0,2.6,20.1,497.0,524.18,406.74
2018,8,24,9,45,451.0,269.0,2.6,20.7,608.5,649.55,500.39
2018,8,24,10,0,632.0,233.0,2.6,21.3,720.0,782.77,595.99
2018,8,24,10,15,673.5,225.5,2.7,21.8,761.5,831.52,628.53
2018,8,24,10,30,715.0,218.0,2.8,22.3,803.0,880.08,660.5
2018,8,24,10,45,726.0,218.5,2.9,22.8,826.0,908.21,677.79
2018,8,24,11,0,737.0,219.0,3.0,23.3,849.0,934.07,693.67
2018,8,24,11,15,743.5,219.5,3.1,23.7,864.0,953.16,705.32
2018,8,24,11,30,750.0,220.0,3.2,24.1,879.0,969.49,715.24
2018,8,24,11,45,754.5,218.5,3.3,24.55,886.0,978.91,720.53
2018,8,24,12,0,759.0,217.0,3.4,25.0,893.0,985.33,723.99
2018,8,24,12,15,750.0,222.0,3.5,25.15,889.0,982.25,722.16
2018,8,24,12,30,741.0,227.0,3.6,25.3,885.0,976.12,718.49
2018,8,24,12,45,727.0,233.0,3.7,25.45,873.0,963.22,710.43
2018,8,24,13,0,713.0,239.0,3.8,25.6,861.0,947.59,700.65
2018,8,24,13,15,709.5,235.5,3.9,25.65,844.5,929.57,689.58
2018,8,24,13,30,706.0,232.0,4.0,25.7,828.0,908.89,676.74
2018,8,24,13,45,701.0,227.0,4.1,25.7,804.5,882.76,660.31
2018,8,24,14,0,696.0,222.0,4.2,25.7,781.0,854.28,642.19
2018,8,24,14,15,686.5,217.0,4.25,25.5,750.5,819.76,619.59
2018,8,24,14,30,677.0,212.0,4.3,25.3,720.0,783.47,595.44
2018,8,24,14,45,665.0,205.0,4.35,25.05,683.5,741.61,567.09
2018,8,24,15,0,653.0,198.0,4.4,24.8,647.0,698.57,537.36
2018,8,24,15,15,634.5,191.5,4.4,24.8,605.0,650.52,502.67
2018,8,24,15,30,616.0,185.0,4.4,24.8,563.0,602.3,467.19
2018,8,24,15,45,594.0,176.5,4.45,24.0,517.5,548.21,428.22
2018,8,24,16,0,572.0,168.0,4.5,23.2,472.0,496.86,390.04
2018,8,24,16,15,544.0,157.5,4.5,22.45,424.0,441.43,347.36
2018,8,24,16,30,516.0,147.0,4.5,21.7,376.0,387.91,304.92
2018,8,24,16,45,478.0,134.5,4.45,20.95,326.0,330.56,258.28
2018,8,24,17,0,440.0,122.0,4.4,20.2,276.0,276.77,213.46
2018,8,24,17,15,391.5,107.0,4.3,19.3,227.0,221.31,166.9
2018,8,24,17,30,343.0,92.0,4.2,18.4,178.0,171.13,124.49
2018,8,24,17,45,281.5,74.0,4.1,17.5,133.5,121.32,83.49
2018,8,24,18,0,220.0,56.0,4.0,16.6,89.0,78.73,49.97
2018,8,24,18,15,148.5,36.5,3.9,16.0,55.0,41.96,22.8
2018,8,24,18,30,77.0,17.0,3.8,15.4,21.0,13.24,0.0
2018,8,24,18,45,38.5,8.5,3.7,14.8,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.9,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.6,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,11.25,23.5,16.22,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.9,44.0,32.44,14.48
2018,8,25,6,15,248.5,47.0,2.15,12.55,84.0,68.0,40.71
2018,8,25,6,30,330.0,64.0,2.3,13.2,124.0,113.09,75.24
2018,8,25,6,45,309.5,80.5,2.45,13.8,151.5,145.65,105.55
2018,8,25,7,0,289.0,97.0,2.6,14.4,179.0,174.47,132.89
2018,8,25,7,15,299.5,116.5,2.55,15.1,216.5,214.72,168.08
2018,8,25,7,30,310.0,136.0,2.5,15.8,254.0,255.98,203.24
2018,8,25,7,45,375.0,148.0,2.45,16.45,311.0,317.17,253.15
2018,8,25,8,0,440.0,160.0,2.4,17.1,368.0,382.69,305.52
2018,8,25,8,15,562.0,151.0,2.35,17.85,446.0,464.05,369.3
2018,8,25,8,30,684.0,142.0,2.3,18.6,524.0,558.67,441.32
2018,8,25,8,45,707.0,146.5,2.25,19.4,570.5,611.71,479.46
2018,8,25,9,0,730.0,151.0,2.2,20.2,617.0,665.1,516.83
2018,8,25,9,15,725.5,165.0,2.15,20.9,653.0,708.32,545.4
2018,8,25,9,30,721.0,179.0,2.1,21.6,689.0,749.12,571.42
2018,8,25,9,45,706.0,197.5,2.1,22.35,717.5,783.57,592.31
2018,8,25,10,0,691.0,216.0,2.1,23.1,746.0,814.68,610.46
2018,8,25,10,15,701.5,219.5,2.1,23.75,775.0,849.34,631.66
2018,8,25,10,30,712.0,223.0,2.1,24.4,804.0,882.12,650.77
2018,8,25,10,45,720.0,225.5,2.1,25.05,826.5,909.47,666.07
2018,8,25,11,0,728.0,228.0,2.1,25.7,849.0,934.44,679.75
2018,8,25,11,15,733.5,229.0,2.15,26.25,863.5,952.94,689.99
2018,8,25,11,30,739.0,230.0,2.2,26.8,878.0,968.68,698.55
2018,8,25,11,45,742.5,230.5,2.25,27.3,885.5,979.09,703.92
2018,8,25,12,0,746.0,231.0,2.3,27.8,893.0,986.52,707.53
2018,8,25,12,15,758.5,223.0,2.45,28.25,895.0,990.87,710.44
2018,8,25,12,30,771.0,215.0,2.6,28.7,897.0,992.05,711.42
2018,8,25,12,45,785.0,204.0,2.7,29.1,892.5,988.24,708.98
2018,8,25,13,0,799.0,193.0,2.8,29.5,888.0,976.99,701.89
2018,8,25,13,15,797.0,190.0,3.0,29.6,872.0,959.83,692.73
2018,8,25,13,30,795.0,187.0,3.2,29.7,856.0,939.67,681.54
2018,8,25,13,45,791.5,182.5,3.35,29.8,832.0,913.74,666.11
2018,8,25,14,0,788.0,178.0,3.5,29.9,808.0,888.12,650.78
2018,8,25,14,15,780.5,173.5,3.65,29.65,777.5,853.21,629.95
2018,8,25,14,30,773.0,169.0,3.8,29.4,747.0,816.11,607.35
2018,8,25,14,45,763.0,163.5,3.95,29.2,710.0,774.03,580.83
2018,8,25,15,0,753.0,158.0,4.1,29.0,673.0,730.33,552.15
2018,8,25,15,15,735.5,153.5,4.1,29.0,630.0,681.04,517.32
2018,8,25,15,30,718.0,149.0,4.1,29.0,587.0,631.23,481.4
2018,8,25,15,45,698.0,142.5,4.3,27.9,540.5,577.61,444.27
2018,8,25,16,0,678.0,136.0,4.5,26.8,494.0,524.29,405.92
2018,8,25,16,15,652.0,127.5,4.6,25.85,444.0,466.48,362.34
2018,8,25,16,30,626.0,119.0,4.7,24.9,394.0,410.16,318.29
2018,8,25,16,45,588.5,110.0,4.75,23.95,342.5,350.53,270.11
2018,8,25,17,0,551.0,101.0,4.8,23.0,291.0,294.24,223.22
2018,8,25,17,15,498.0,90.0,4.7,21.8,240.0,233.97,172.66
2018,8,25,17,30,445.0,79.0,4.6,20.6,189.0,180.76,127.58
2018,8,25,17,45,373.5,65.0,4.55,19.45,142.0,127.42,83.91
2018,8,25,18,0,302.0,51.0,4.5,18.3,95.0,82.39,49.13
2018,8,25,18,15,204.0,34.5,4.35,17.45,59.0,42.06,20.92
2018,8,25,18,30,106.0,18.0,4.2,16.6,23.0,14.16,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.75,11.5,8.85,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,8,26,5,45,130.0,15.5,2.9,11.6,25.5,15.24,0.0
2018,8,26,6,0,243.0,29.0,3.2,12.2,49.0,34.61,14.04
2018,8,26,6,15,342.5,41.5,3.25,12.8,91.5,72.05,40.18
2018,8,26,6,30,442.0,54.0,3.3,13.4,134.0,121.05,76.95
2018,8,26,6,45,274.0,74.5,3.4,14.0,129.5,132.1,95.55
2018,8,26,7,0,106.0,95.0,3.5,14.6,125.0,122.02,94.58
2018,8,26,7,15,82.5,120.5,3.45,15.2,146.5,146.15,115.96
2018,8,26,7,30,59.0,146.0,3.4,15.8,168.0,165.92,132.72
2018,8,26,7,45,207.0,158.0,3.3,16.45,252.5,250.76,201.25
2018,8,26,8,0,355.0,170.0,3.2,17.1,337.0,347.63,278.98
2018,8,26,8,15,573.5,137.0,3.15,17.8,441.0,457.85,366.73
2018,8,26,8,30,792.0,104.0,3.1,18.5,545.0,582.74,463.72
2018,8,26,8,45,811.0,107.5,3.0,19.2,591.5,636.88,503.13
2018,8,26,9,0,830.0,111.0,2.9,19.9,638.0,690.75,541.34
2018,8,26,9,15,845.0,113.0,2.95,20.6,680.0,739.59,574.12
2018,8,26,9,30,860.0,115.0,3.0,21.3,722.0,787.22,605.0
2018,8,26,9,45,871.0,117.0,3.0,21.95,758.0,826.8,629.58
2018,8,26,10,0,882.0,119.0,3.0,22.6,794.0,867.38,654.54
2018,8,26,10,15,893.5,119.0,3.1,23.2,824.5,904.09,677.31
2018,8,26,10,30,905.0,119.0,3.2,23.8,855.0,938.36,698.28
2018,8,26,10,45,914.0,118.0,3.3,24.4,878.5,966.65,715.15
2018,8,26,11,0,923.0,117.0,3.4,25.0,902.0,991.98,730.04
2018,8,26,11,15,928.5,116.5,3.5,25.4,917.0,1011.38,741.62
2018,8,26,11,30,934.0,116.0,3.6,25.8,932.0,1027.4,751.09
2018,8,26,11,45,938.0,115.0,3.7,26.2,939.5,1037.96,757.1
2018,8,26,12,0,942.0,114.0,3.8,26.6,947.0,1044.94,760.92
2018,8,26,12,15,938.0,115.0,3.9,26.8,943.5,1042.54,759.38
2018,8,26,12,30,934.0,116.0,4.0,27.0,940.0,1036.5,755.65
2018,8,26,12,45,928.0,117.5,4.1,27.2,929.0,1025.47,748.78
2018,8,26,13,0,922.0,119.0,4.2,27.4,918.0,1010.97,739.73
2018,8,26,13,15,919.0,117.5,4.3,27.4,900.5,992.8,728.93
2018,8,26,13,30,916.0,116.0,4.4,27.4,883.0,971.28,715.93
2018,8,26,13,45,911.0,114.0,4.55,27.4,858.5,944.2,699.44
2018,8,26,14,0,906.0,112.0,4.7,27.4,834.0,914.1,681.15
2018,8,26,14,15,898.0,109.5,4.75,27.05,801.5,878.06,658.97
2018,8,26,14,30,890.0,107.0,4.8,26.7,769.0,839.51,634.82
2018,8,26,14,45,879.0,105.0,4.9,26.4,731.0,796.84,607.58
2018,8,26,15,0,868.0,103.0,5.0,26.1,693.0,752.29,578.56
2018,8,26,15,15,853.5,99.5,5.0,26.1,649.0,704.3,545.47
2018,8,26,15,30,839.0,96.0,5.0,26.1,605.0,652.68,507.8
2018,8,26,15,45,818.5,93.5,5.1,24.95,557.0,597.67,468.53
2018,8,26,16,0,798.0,91.0,5.2,23.8,509.0,542.71,427.71
2018,8,26,16,15,771.0,86.5,5.15,22.95,457.5,482.76,380.67
2018,8,26,16,30,744.0,82.0,5.1,22.1,406.0,424.16,333.09
2018,8,26,16,45,706.5,77.0,5.05,21.25,353.0,362.3,281.46
2018,8,26,17,0,669.0,72.0,5.0,20.4,300.0,303.74,231.02
2018,8,26,17,15,616.0,66.0,4.9,19.45,248.0,243.22,178.47
2018,8,26,17,30,563.0,60.0,4.8,18.5,196.0,188.25,130.37
2018,8,26,17,45,483.5,51.5,4.7,17.55,148.0,132.22,83.73
2018,8,26,18,0,404.0,43.0,4.6,16.6,100.0,85.41,47.67
2018,8,26,18,15,277.5,30.5,4.55,16.0,62.0,41.78,18.62
2018,8,26,18,30,151.0,18.0,4.5,15.4,24.0,17.69,0.0
2018,8,26,18,45,75.5,9.0,4.45,14.8,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.25,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,12.7,2.0,0.0,0.0
2018,8,27,5,45,131.0,15.5,3.2,13.2,25.0,15.24,0.0
2018,8,27,6,0,246.0,29.0,3.5,13.7,48.0,34.45,13.22
2018,8,27,6,15,344.5,39.5,3.55,14.25,88.5,69.96,38.11
2018,8,27,6,30,443.0,50.0,3.6,14.8,129.0,116.87,72.97
2018,8,27,6,45,303.5,65.0,3.7,15.35,127.5,128.82,91.18
2018,8,27,7,0,164.0,80.0,3.8,15.9,126.0,123.79,93.91
2018,8,27,7,15,182.0,100.0,3.7,16.45,160.5,159.7,124.74
2018,8,27,7,30,200.0,120.0,3.6,17.0,195.0,197.62,156.78
2018,8,27,7,45,270.0,134.0,3.55,17.55,251.0,254.11,203.14
2018,8,27,8,0,340.0,148.0,3.5,18.1,307.0,321.13,257.42
2018,8,27,8,15,479.5,143.5,3.5,18.65,394.5,411.04,329.4
2018,8,27,8,30,619.0,139.0,3.5,19.2,482.0,516.32,411.67
2018,8,27,8,45,663.0,137.5,3.45,19.75,533.0,573.49,454.82
2018,8,27,9,0,707.0,136.0,3.4,20.3,584.0,632.95,498.74
2018,8,27,9,15,690.5,152.5,3.4,20.8,613.5,669.11,523.62
2018,8,27,9,30,674.0,169.0,3.4,21.3,643.0,701.95,545.56
2018,8,27,9,45,666.0,185.5,3.45,21.8,673.5,738.3,569.8
2018,8,27,10,0,658.0,202.0,3.5,22.3,704.0,771.95,591.63
2018,8,27,10,15,719.0,184.0,3.55,22.7,751.5,826.9,628.92
2018,8,27,10,30,780.0,166.0,3.6,23.1,799.0,879.58,663.4
2018,8,27,10,45,791.0,165.0,3.7,23.55,821.5,907.19,680.53
2018,8,27,11,0,802.0,164.0,3.8,24.0,844.0,932.31,696.11
2018,8,27,11,15,808.5,164.0,3.85,24.3,859.0,951.5,707.82
2018,8,27,11,30,815.0,164.0,3.9,24.6,874.0,967.73,717.64
2018,8,27,11,45,820.0,162.0,4.0,24.9,881.0,977.34,723.42
2018,8,27,12,0,825.0,160.0,4.1,25.2,888.0,983.74,727.22
2018,8,27,12,15,827.5,158.5,4.15,25.4,887.5,984.97,727.7
2018,8,27,12,30,830.0,157.0,4.2,25.6,887.0,982.88,726.13
2018,8,27,12,45,831.0,154.5,4.3,25.75,878.5,974.98,721.24
2018,8,27,13,0,832.0,152.0,4.4,25.9,870.0,963.79,714.27
2018,8,27,13,15,828.0,150.0,4.45,25.85,853.0,945.17,702.69
2018,8,27,13,30,824.0,148.0,4.5,25.8,836.0,923.53,689.14
2018,8,27,13,45,817.5,146.0,4.6,25.75,811.5,896.73,672.5
2018,8,27,14,0,811.0,144.0,4.7,25.7,787.0,867.28,654.04
2018,8,27,14,15,802.0,141.0,4.7,25.45,756.0,832.19,631.4
2018,8,27,14,30,793.0,138.0,4.7,25.2,725.0,794.94,607.07
2018,8,27,14,45,781.5,134.0,4.75,24.95,688.0,752.75,579.24
2018,8,27,15,0,770.0,130.0,4.8,24.7,651.0,709.01,549.92
2018,8,27,15,15,753.0,127.0,4.8,24.7,609.0,662.2,516.04
2018,8,27,15,30,736.0,124.0,4.8,24.7,567.0,613.6,479.74
2018,8,27,15,45,715.5,118.5,4.8,23.75,520.5,559.96,440.54
2018,8,27,16,0,695.0,113.0,4.8,22.8,474.0,506.64,400.26
2018,8,27,16,15,669.0,106.5,4.75,22.1,425.5,450.13,355.68
2018,8,27,16,30,643.0,100.0,4.7,21.4,377.0,395.08,310.87
2018,8,27,16,45,606.5,92.5,4.65,20.7,326.5,336.64,262.11
2018,8,27,17,0,570.0,85.0,4.6,20.0,276.0,281.41,214.73
2018,8,27,17,15,518.0,76.0,4.5,19.2,227.0,223.84,165.12
2018,8,27,17,30,466.0,67.0,4.4,18.4,178.0,171.85,120.1
2018,8,27,17,45,391.0,56.0,4.3,17.55,133.0,119.96,77.32
2018,8,27,18,0,316.0,45.0,4.2,16.7,88.0,76.13,43.68
2018,8,27,18,15,210.0,30.5,4.1,16.2,54.0,37.18,16.55
2018,8,27,18,30,104.0,16.0,4.0,15.7,20.0,15.73,0.0
2018,8,27,18,45,52.0,8.0,3.9,15.15,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,11.65,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,12.2,2.0,0.0,0.0
2018,8,28,5,45,101.0,15.5,2.45,12.8,22.5,15.24,0.0
2018,8,28,6,0,191.0,29.0,2.8,13.4,43.0,31.57,11.63
2018,8,28,6,15,286.0,42.0,2.9,13.9,82.5,66.07,37.26
2018,8,28,6,30,381.0,55.0,3.0,14.4,122.0,112.1,71.69
2018,8,28,6,45,256.0,49.5,3.05,14.9,101.0,103.38,71.84
2018,8,28,7,0,131.0,44.0,3.1,15.4,80.0,79.13,57.62
2018,8,28,7,15,65.5,44.5,3.1,15.85,62.5,65.44,48.62
2018,8,28,7,30,0.0,45.0,3.1,16.3,45.0,43.46,31.2
2018,8,28,7,45,0.0,60.5,3.1,16.75,60.5,58.47,43.64
2018,8,28,8,0,0.0,76.0,3.1,17.2,76.0,73.49,55.9
2018,8,28,8,15,0.0,96.5,3.15,17.8,96.5,93.44,71.99
2018,8,28,8,30,0.0,117.0,3.2,18.4,117.0,113.5,87.92
2018,8,28,8,45,0.5,133.0,3.25,19.05,133.5,129.52,100.36
2018,8,28,9,0,1.0,149.0,3.3,19.7,150.0,145.63,112.73
2018,8,28,9,15,4.5,176.0,3.35,20.2,179.5,174.9,135.53
2018,8,28,9,30,8.0,203.0,3.4,20.7,209.0,204.56,158.33
2018,8,28,9,45,10.5,219.0,3.45,21.25,227.0,222.8,171.92
2018,8,28,10,0,13.0,235.0,3.5,21.8,245.0,241.22,185.55
2018,8,28,10,15,18.5,267.0,3.6,22.15,281.5,278.45,213.71
2018,8,28,10,30,24.0,299.0,3.7,22.5,318.0,316.08,241.81
2018,8,28,10,45,24.5,308.0,3.8,22.9,328.0,333.05,253.89
2018,8,28,11,0,25.0,317.0,3.9,23.3,338.0,343.49,261.12
2018,8,28,11,15,81.0,336.0,4.0,23.55,406.0,417.01,317.71
2018,8,28,11,30,137.0,355.0,4.1,23.8,474.0,499.77,379.8
2018,8,28,11,45,489.0,248.0,4.15,24.05,677.0,746.24,567.78
2018,8,28,12,0,841.0,141.0,4.2,24.3,880.0,972.34,724.53
2018,8,28,12,15,875.5,124.5,4.3,24.4,892.5,989.13,734.4
2018,8,28,12,30,910.0,108.0,4.4,24.5,905.0,1002.2,743.43
2018,8,28,12,45,906.5,108.0,4.45,24.6,895.0,992.05,736.77
2018,8,28,13,0,903.0,108.0,4.5,24.7,885.0,978.47,728.07
2018,8,28,13,15,901.0,107.0,4.55,24.7,869.0,961.89,717.82
2018,8,28,13,30,899.0,106.0,4.6,24.7,853.0,941.99,705.46
2018,8,28,13,45,896.0,103.5,4.6,24.7,829.5,916.4,688.87
2018,8,28,14,0,893.0,101.0,4.6,24.7,806.0,887.74,670.19
2018,8,28,14,15,887.0,98.5,4.65,24.5,775.5,853.62,648.53
2018,8,28,14,30,881.0,96.0,4.7,24.3,745.0,816.9,624.85
2018,8,28,14,45,872.5,93.5,4.7,24.1,708.5,775.84,597.55
2018,8,28,15,0,864.0,91.0,4.7,23.9,672.0,732.75,568.5
2018,8,28,15,15,849.5,88.5,4.7,23.9,629.0,683.7,534.3
2018,8,28,15,30,835.0,86.0,4.7,23.9,586.0,633.58,497.52
2018,8,28,15,45,819.0,83.0,4.7,23.1,540.0,582.66,459.83
2018,8,28,16,0,803.0,80.0,4.7,22.3,494.0,529.65,419.28
2018,8,28,16,15,781.5,76.0,4.65,21.65,445.0,472.76,373.93
2018,8,28,16,30,760.0,72.0,4.6,21.0,396.0,416.65,327.63
2018,8,28,16,45,727.5,67.5,4.55,20.4,344.5,356.79,276.86
2018,8,28,17,0,695.0,63.0,4.5,19.8,293.0,299.5,226.75
2018,8,28,17,15,645.5,57.0,4.4,19.05,241.5,238.86,173.52
2018,8,28,17,30,596.0,51.0,4.3,18.3,190.0,182.83,124.11
2018,8,28,17,45,517.0,44.0,4.15,17.55,142.5,126.96,77.56
2018,8,28,18,0,438.0,37.0,4.0,16.8,95.0,80.23,42.0
2018,8,28,18,15,301.0,26.5,3.85,16.3,58.5,36.76,13.65
2018,8,28,18,30,164.0,16.0,3.7,15.8,22.0,15.73,0.0
2018,8,28,18,45,82.0,8.0,3.55,15.25,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.05,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,13.3,24.0,13.76,0.0
2018,8,29,6,0,285.0,25.0,1.8,13.9,46.0,31.12,9.03
2018,8,29,6,15,392.0,34.0,1.95,14.6,87.5,68.22,34.7
2018,8,29,6,30,499.0,43.0,2.1,15.3,129.0,117.53,70.74
2018,8,29,6,45,564.0,50.0,2.2,15.95,178.5,168.62,113.58
2018,8,29,7,0,629.0,57.0,2.3,16.6,228.0,227.02,164.32
2018,8,29,7,15,671.5,62.0,2.25,17.15,279.5,283.46,214.37
2018,8,29,7,30,714.0,67.0,2.2,17.7,331.0,343.54,266.44
2018,8,29,7,45,743.5,71.0,2.2,18.2,382.0,400.69,315.04
2018,8,29,8,0,773.0,75.0,2.2,18.7,433.0,459.84,363.54
2018,8,29,8,15,796.0,78.5,2.2,19.3,482.5,516.61,408.42
2018,8,29,8,30,819.0,82.0,2.2,19.9,532.0,574.07,452.19
2018,8,29,8,45,835.5,85.0,2.25,20.5,577.5,625.54,490.33
2018,8,29,9,0,852.0,88.0,2.3,21.1,623.0,677.8,527.44
2018,8,29,9,15,867.0,89.0,2.35,21.65,664.5,726.02,559.3
2018,8,29,9,30,882.0,90.0,2.4,22.2,706.0,772.96,589.75
2018,8,29,9,45,894.0,91.5,2.5,22.8,742.5,816.5,617.61
2018,8,29,10,0,906.0,93.0,2.6,23.4,779.0,858.02,643.77
2018,8,29,10,15,914.0,94.0,2.7,23.9,808.5,893.3,665.73
2018,8,29,10,30,922.0,95.0,2.8,24.4,838.0,925.88,685.78
2018,8,29,10,45,928.5,95.5,2.95,24.85,860.5,953.66,703.1
2018,8,29,11,0,935.0,96.0,3.1,25.3,883.0,978.33,718.38
2018,8,29,11,15,939.0,96.0,3.25,25.6,897.5,996.81,730.07
2018,8,29,11,30,943.0,96.0,3.4,25.9,912.0,1011.84,739.61
2018,8,29,11,45,946.0,96.0,3.55,26.25,919.5,1022.34,746.15
2018,8,29,12,0,949.0,96.0,3.7,26.6,927.0,1029.2,750.44
2018,8,29,12,15,946.5,97.5,3.8,26.7,925.0,1028.61,750.39
2018,8,29,12,30,944.0,99.0,3.9,26.8,923.0,1024.34,748.1
2018,8,29,12,45,939.5,100.5,4.05,26.95,913.0,1014.49,742.45
2018,8,29,13,0,935.0,102.0,4.2,27.1,903.0,1001.1,734.56
2018,8,29,13,15,933.0,100.0,4.35,27.0,886.0,982.89,724.23
2018,8,29,13,30,931.0,98.0,4.5,26.9,869.0,961.24,711.61
2018,8,29,13,45,927.0,96.5,4.6,26.85,845.0,935.0,695.55
2018,8,29,14,0,923.0,95.0,4.7,26.8,821.0,905.64,677.52
2018,8,29,14,15,916.0,93.5,4.8,26.5,789.5,870.78,656.21
2018,8,29,14,30,909.0,92.0,4.9,26.2,758.0,833.28,632.8
2018,8,29,14,45,899.0,90.0,5.0,25.9,720.0,790.52,605.3
2018,8,29,15,0,889.0,88.0,5.1,25.6,682.0,745.76,575.93
2018,8,29,15,15,874.5,86.0,5.1,25.6,638.5,696.13,541.47
2018,8,29,15,30,860.0,84.0,5.1,25.6,595.0,645.39,504.37
2018,8,29,15,45,842.0,81.0,5.15,24.6,547.5,590.66,464.48
2018,8,29,16,0,824.0,78.0,5.2,23.6,500.0,536.78,423.69
2018,8,29,16,15,798.5,75.0,5.15,22.9,449.0,477.88,376.79
2018,8,29,16,30,773.0,72.0,5.1,22.2,398.0,420.12,329.21
2018,8,29,16,45,736.0,67.5,5.05,21.5,345.0,357.83,276.62
2018,8,29,17,0,699.0,63.0,5.0,20.8,292.0,298.62,225.09
2018,8,29,17,15,644.0,58.0,4.85,20.1,239.5,236.93,171.12
2018,8,29,17,30,589.0,53.0,4.7,19.4,187.0,181.36,122.38
2018,8,29,17,45,467.0,44.5,4.55,18.65,133.5,117.88,71.75
2018,8,29,18,0,345.0,36.0,4.4,17.9,80.0,68.68,36.22
2018,8,29,18,15,202.5,22.0,4.1,17.4,45.0,27.32,8.56
2018,8,29,18,30,60.0,8.0,3.8,16.9,10.0,7.86,0.0
2018,8,29,18,45,30.0,4.0,3.55,16.45,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
