Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.95,13.5,9.34,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.4,27.0,22.42,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.05,67.5,55.55,25.4
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,106.72,62.22
2018,9,9,6,45,555.5,47.5,2.3,14.4,158.5,159.1,105.37
2018,9,9,7,0,634.0,55.0,2.4,15.1,209.0,220.42,158.32
2018,9,9,7,15,684.5,59.5,2.35,15.8,262.0,278.61,210.15
2018,9,9,7,30,735.0,64.0,2.3,16.5,315.0,341.57,265.05
2018,9,9,7,45,769.5,67.5,2.2,17.2,367.5,401.26,315.95
2018,9,9,8,0,804.0,71.0,2.1,17.9,420.0,463.39,366.82
2018,9,9,8,15,827.5,74.5,2.05,18.8,470.5,521.78,412.65
2018,9,9,8,30,851.0,78.0,2.0,19.7,521.0,580.78,457.01
2018,9,9,8,45,869.0,80.5,2.0,20.6,567.5,633.64,495.41
2018,9,9,9,0,887.0,83.0,2.0,21.5,614.0,687.5,532.91
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,735.85,563.31
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,782.5,591.85
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,824.44,616.58
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,863.95,639.23
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,894.88,656.34
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,922.48,671.18
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,950.57,685.86
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,975.49,698.35
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,995.14,708.44
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,1011.38,716.46
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,1019.26,719.35
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,1023.38,720.08
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,1020.52,719.63
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,1013.92,716.87
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,1000.89,709.63
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,984.35,700.2
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,964.58,689.91
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,941.49,677.35
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,911.98,660.42
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,879.55,641.35
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,842.38,618.98
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,802.83,594.72
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,757.5,565.98
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,713.16,537.48
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,660.8,500.73
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,607.72,461.87
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,549.46,420.56
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,491.82,377.98
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,430.93,330.47
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,372.28,282.96
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,308.8,230.39
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,249.63,179.98
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,188.19,128.19
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,134.41,83.61
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,81.47,43.9
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,40.77,13.07
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,14.74,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,19.81,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,51.68,23.28
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,100.32,58.78
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,151.04,100.39
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,210.74,151.74
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,268.61,202.95
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,331.63,257.46
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,390.56,307.22
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,452.04,356.85
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,509.35,401.45
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,567.53,444.8
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,621.35,482.81
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,674.72,518.8
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,721.81,548.96
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,770.12,578.91
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,813.56,604.32
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,855.07,627.95
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,890.02,647.9
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,922.16,665.9
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,948.5,680.74
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,971.58,693.51
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,989.87,703.57
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,1004.6,711.48
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,1012.74,714.76
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,1017.17,715.91
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,1014.29,713.84
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,1007.71,709.63
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,994.67,701.35
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,978.17,691.0
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,958.01,679.5
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,934.58,665.92
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,904.7,648.5
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,871.94,629.03
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,834.2,606.76
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,794.19,582.59
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,750.99,555.82
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,702.93,525.16
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,650.29,488.38
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,597.01,449.81
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,540.0,409.57
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,483.64,367.97
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,422.32,320.9
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,362.97,273.49
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,300.37,222.18
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,242.34,173.23
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,181.64,122.83
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,128.98,79.82
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,77.04,41.44
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,37.71,9.92
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,14.25,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,19.82,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,52.04,22.65
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,101.52,58.97
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,152.28,100.95
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,211.72,152.59
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,269.6,204.24
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,332.17,258.83
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,389.99,308.32
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,449.88,357.55
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,506.73,402.68
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,564.12,446.42
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,617.06,485.35
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,669.23,522.35
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,716.64,554.33
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,762.49,583.78
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,803.14,609.32
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,841.42,632.93
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,871.65,651.35
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,903.15,670.57
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,928.55,685.61
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,950.81,698.59
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,968.23,708.7
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,982.3,716.7
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,990.44,721.42
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,995.06,723.98
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,999.13,726.27
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,999.47,726.25
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,994.98,723.67
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,986.38,718.51
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,966.36,707.05
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,942.88,693.31
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,913.68,675.57
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,881.36,655.96
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,844.08,633.71
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,804.2,609.23
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,759.19,580.62
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,712.26,550.03
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,660.4,513.12
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,607.59,473.0
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,550.81,431.94
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,494.07,388.85
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,433.84,339.98
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,374.0,289.61
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,311.05,235.21
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,251.9,182.73
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,189.86,128.58
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,135.39,82.23
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,78.84,40.07
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,36.95,5.57
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,11.8,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,9.13,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,22.58,10.48
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,35.19,23.44
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,56.96,41.52
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,81.03,61.7
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,145.74,113.66
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,221.78,175.97
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,284.71,228.15
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,351.45,282.63
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,392.24,315.22
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,432.63,346.49
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,471.5,375.35
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,508.48,401.84
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,581.76,457.34
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,664.08,517.91
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,722.0,558.73
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,781.3,598.76
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,727.7,555.8
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,657.69,500.05
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,619.92,470.01
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,569.53,430.5
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,643.35,486.38
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,710.11,536.02
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,791.29,596.34
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,865.95,651.3
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,777.78,586.85
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,682.39,516.88
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,731.35,553.54
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,769.33,581.7
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,775.13,588.42
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,777.04,592.57
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,704.12,539.01
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,627.56,482.36
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,563.49,435.99
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,501.83,390.46
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,399.43,312.19
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,304.95,238.3
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,296.58,232.91
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,290.64,228.98
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,286.71,228.23
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,280.66,224.91
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,231.11,184.71
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,188.8,149.97
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,145.67,114.21
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,106.11,81.24
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,75.19,55.4
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,46.88,32.07
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,29.33,16.99
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,13.1,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,6.39,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,13.45,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,37.71,17.15
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,73.5,46.14
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,113.65,78.74
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,161.55,119.34
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,230.34,175.93
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,315.2,246.92
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,377.72,300.82
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,445.71,357.78
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,502.92,404.58
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,560.91,450.35
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,612.29,489.6
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,664.8,528.33
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,712.63,560.52
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,758.8,590.91
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,799.78,617.28
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,838.37,641.62
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,872.45,663.06
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,903.7,682.39
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,929.52,698.06
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,952.11,711.54
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,969.02,722.63
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,982.4,731.48
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,990.75,736.92
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,995.42,740.06
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,995.16,740.34
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,991.17,738.27
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,981.49,732.93
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,968.11,725.44
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,947.55,713.2
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,923.57,698.61
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,895.66,681.35
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,864.69,661.82
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,818.27,630.81
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,770.74,598.7
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,715.16,560.47
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,657.19,519.08
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,585.06,463.61
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,516.52,409.97
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,486.48,387.4
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,449.52,357.84
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,406.03,320.69
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,359.66,279.57
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,295.16,223.45
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,235.75,170.73
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,177.65,119.53
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,125.8,75.21
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,71.28,34.83
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,31.26,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,11.37,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,35.41,15.04
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,71.54,44.62
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,112.04,77.47
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,160.54,118.5
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,202.47,156.43
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,244.91,193.93
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,300.85,240.87
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,363.02,291.97
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,430.25,345.78
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,501.6,401.31
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,572.69,455.35
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,648.46,511.17
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,689.3,538.37
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,727.23,562.03
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,753.01,576.72
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,772.05,586.64
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,792.85,598.27
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,809.81,607.21
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,827.76,616.89
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,842.78,624.48
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,862.22,636.83
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,879.09,647.4
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,908.76,666.37
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,935.44,683.01
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,936.67,684.44
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,934.7,684.08
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,934.52,684.57
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,934.06,684.97
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,922.56,679.09
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,911.97,673.91
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,863.84,643.4
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,819.4,615.16
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,784.51,593.43
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,747.0,569.49
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,716.22,550.1
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,678.41,525.31
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,610.14,474.8
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,542.52,423.39
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,484.81,380.12
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,428.25,336.1
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,334.89,261.88
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,255.85,198.62
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,185.08,141.59
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,127.13,95.39
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,99.44,71.26
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,69.92,45.59
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,43.03,23.47
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,19.12,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,8.85,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,15.89,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,46.1,15.76
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,96.9,54.08
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,148.59,96.62
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,209.6,149.81
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,267.47,202.54
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,330.37,259.01
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,389.78,311.63
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,451.6,364.57
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,508.35,411.94
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,566.83,459.04
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,620.54,500.81
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,673.63,540.63
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,722.29,574.33
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,769.22,606.2
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,810.49,633.5
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,849.27,658.67
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,884.14,681.22
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,916.14,701.59
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,942.66,718.3
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,965.89,732.75
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,982.92,743.73
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,996.33,752.37
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,1004.06,757.28
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,1008.01,759.77
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,1005.86,759.11
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,999.9,756.0
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,989.23,749.4
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,974.86,740.38
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,953.88,726.81
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,929.42,710.9
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,900.58,691.77
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,868.65,670.43
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,830.59,645.01
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,789.96,617.53
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,744.44,586.18
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,697.05,553.07
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,644.88,514.11
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,591.83,472.49
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,534.67,427.54
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,477.68,381.18
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,417.82,330.8
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,358.51,279.25
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,295.64,223.63
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,236.91,170.59
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,173.98,115.57
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,119.3,69.56
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,64.13,28.97
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,26.61,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,9.34,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,15.93,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,46.71,14.61
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,99.35,54.92
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,151.59,97.89
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,213.3,151.56
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,271.97,204.76
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,335.52,261.25
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,395.42,313.53
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,456.5,364.83
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,514.52,411.91
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,573.04,457.5
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,626.87,497.82
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,679.88,535.71
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,728.96,567.82
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,776.32,598.0
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,818.42,624.28
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,858.04,648.49
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,892.74,669.19
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,924.41,687.68
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,950.13,702.25
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,972.4,714.56
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,989.25,724.2
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,1002.37,731.56
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,1010.21,735.64
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,1014.18,737.41
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,1011.99,736.33
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,1005.94,732.9
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,993.74,725.61
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,977.82,716.0
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,956.31,703.32
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,931.34,688.34
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,901.35,669.93
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,868.31,649.34
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,829.34,625.37
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,787.87,599.26
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,741.98,569.43
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,694.3,537.75
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,642.03,499.86
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,588.88,459.43
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,530.84,416.08
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,474.41,371.98
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,412.07,321.07
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,351.84,270.01
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,288.02,214.75
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,228.76,162.27
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,166.67,108.96
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,113.29,64.95
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,59.91,25.75
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,23.99,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,15.63,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,45.17,12.7
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,96.22,52.86
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,147.35,94.75
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,207.95,147.27
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,266.29,200.12
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,329.65,256.56
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,389.1,308.71
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,450.83,360.89
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,507.08,407.09
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,565.02,452.84
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,618.65,493.78
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,671.59,532.7
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,719.55,564.96
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,765.59,595.27
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,805.98,621.08
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,843.68,644.7
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,877.91,665.98
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,909.24,685.14
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,935.17,701.04
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,957.79,714.73
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,974.19,724.75
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,986.96,732.47
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,994.62,737.07
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,998.51,739.32
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,996.2,738.5
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,990.1,735.3
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,978.04,728.2
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,962.37,718.75
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,942.09,706.9
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,918.4,692.96
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,888.54,674.82
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,855.62,654.32
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,818.0,630.16
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,777.89,603.92
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,732.26,573.51
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,684.83,541.23
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,632.07,501.4
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,578.57,459.55
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,523.45,417.13
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,466.8,371.81
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,405.8,320.67
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,346.67,269.34
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,283.65,213.71
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,225.15,161.07
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,162.37,106.62
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,108.61,62.05
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,54.81,22.03
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,20.42,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,14.12,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,42.3,10.58
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,91.18,50.98
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,141.58,92.03
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,202.17,144.16
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,259.78,196.06
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,322.94,252.04
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,382.52,304.06
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,444.79,356.44
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,502.35,403.39
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,560.68,449.18
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,612.55,488.5
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,665.62,527.29
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,713.79,559.8
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,760.4,590.26
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,801.54,616.09
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,840.32,639.88
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,873.78,660.49
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,904.35,679.02
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,930.19,694.0
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,952.71,706.75
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,968.85,715.45
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,981.39,721.9
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,989.01,725.89
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,992.87,727.59
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,990.09,725.55
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,983.56,721.26
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,970.95,713.43
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,954.75,703.34
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,934.08,691.02
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,910.06,676.45
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,880.05,657.65
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,847.07,636.72
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,808.42,612.65
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,767.38,586.51
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,722.22,556.68
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,675.42,525.16
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,622.5,485.78
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,570.75,446.12
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,513.09,402.88
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,456.12,358.29
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,393.71,307.27
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,333.92,256.52
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,270.77,201.92
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,213.14,151.12
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,147.92,97.07
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,95.76,56.13
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,46.45,18.12
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,15.66,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
