Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,6,15,131.5,11.0,1.05,12.4,18.0,16.67,0.0
2018,10,9,6,30,263.0,22.0,1.1,13.1,36.0,49.76,0.0
2018,10,9,6,45,395.0,30.0,1.1,13.8,77.0,97.99,55.95
2018,10,9,7,0,527.0,38.0,1.1,14.5,118.0,158.27,105.25
2018,10,9,7,15,598.5,43.0,1.0,15.15,166.0,213.08,153.28
2018,10,9,7,30,670.0,48.0,0.9,15.8,214.0,275.73,207.76
2018,10,9,7,45,715.0,51.5,0.8,16.45,263.5,333.43,257.63
2018,10,9,8,0,760.0,55.0,0.7,17.1,313.0,394.57,308.28
2018,10,9,8,15,790.5,58.0,0.6,17.8,360.5,451.2,353.26
2018,10,9,8,30,821.0,61.0,0.5,18.5,408.0,506.97,395.46
2018,10,9,8,45,842.5,63.0,0.45,19.25,451.5,559.03,433.31
2018,10,9,9,0,864.0,65.0,0.4,20.0,495.0,610.75,469.26
2018,10,9,9,15,879.5,67.0,0.45,20.75,534.0,657.84,501.68
2018,10,9,9,30,895.0,69.0,0.5,21.5,573.0,703.47,530.51
2018,10,9,9,45,906.5,69.5,0.55,22.25,605.5,742.75,554.56
2018,10,9,10,0,918.0,70.0,0.6,23.0,638.0,779.77,576.83
2018,10,9,10,15,926.0,71.0,0.8,23.75,664.0,812.08,598.17
2018,10,9,10,30,934.0,72.0,1.0,24.5,690.0,841.49,617.48
2018,10,9,10,45,940.0,72.5,1.15,25.3,709.0,865.61,632.35
2018,10,9,11,0,946.0,73.0,1.3,26.1,728.0,886.41,645.06
2018,10,9,11,15,949.5,73.5,1.5,26.45,739.5,901.62,655.94
2018,10,9,11,30,953.0,74.0,1.7,26.8,751.0,913.24,664.51
2018,10,9,11,45,884.0,103.5,1.85,27.2,733.0,890.15,649.84
2018,10,9,12,0,815.0,133.0,2.0,27.6,715.0,868.1,636.07
2018,10,9,12,15,809.5,134.5,2.2,27.7,709.0,862.17,634.02
2018,10,9,12,30,804.0,136.0,2.4,27.8,703.0,853.04,629.63
2018,10,9,12,45,827.5,124.0,2.6,27.95,698.0,850.92,629.79
2018,10,9,13,0,851.0,112.0,2.8,28.1,693.0,844.81,627.23
2018,10,9,13,15,859.5,104.5,3.05,28.0,676.0,827.28,617.84
2018,10,9,13,30,868.0,97.0,3.3,27.9,659.0,801.86,602.93
2018,10,9,13,45,886.0,86.0,3.55,27.8,638.5,780.94,590.94
2018,10,9,14,0,904.0,75.0,3.8,27.7,618.0,755.85,575.78
2018,10,9,14,15,860.0,81.5,4.0,27.35,574.0,702.21,540.35
2018,10,9,14,30,816.0,88.0,4.2,27.0,530.0,651.89,506.17
2018,10,9,14,45,827.0,78.5,4.45,26.6,497.5,616.0,481.04
2018,10,9,15,0,838.0,69.0,4.7,26.2,465.0,574.34,450.85
2018,10,9,15,15,813.5,66.5,4.7,26.2,420.0,522.79,410.14
2018,10,9,15,30,789.0,64.0,4.7,26.2,375.0,468.96,366.63
2018,10,9,15,45,752.0,60.5,4.9,24.8,326.0,408.94,319.17
2018,10,9,16,0,715.0,57.0,5.1,23.4,277.0,351.06,271.33
2018,10,9,16,15,659.5,52.5,5.05,22.4,227.5,288.25,217.53
2018,10,9,16,30,604.0,48.0,5.0,21.4,178.0,230.32,166.69
2018,10,9,16,45,514.0,41.5,4.9,20.4,131.5,168.35,113.69
2018,10,9,17,0,424.0,35.0,4.8,19.4,85.0,115.42,69.25
2018,10,9,17,15,272.5,24.0,4.7,18.6,50.5,58.9,18.57
2018,10,9,17,30,121.0,13.0,4.6,17.8,16.0,20.12,0.0
2018,10,9,17,45,60.5,6.5,4.5,16.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,6,15,83.5,11.0,0.95,11.2,15.5,14.44,0.0
2018,10,10,6,30,167.0,22.0,1.1,11.7,31.0,39.52,0.0
2018,10,10,6,45,291.0,34.0,1.2,12.2,69.5,85.21,49.97
2018,10,10,7,0,415.0,46.0,1.3,12.7,108.0,141.8,96.51
2018,10,10,7,15,494.5,53.5,1.25,13.1,155.0,195.7,143.3
2018,10,10,7,30,574.0,61.0,1.2,13.5,202.0,257.84,197.36
2018,10,10,7,45,624.5,66.5,1.2,13.9,250.0,314.65,247.16
2018,10,10,8,0,675.0,72.0,1.2,14.3,298.0,375.68,299.03
2018,10,10,8,15,711.5,75.5,1.05,14.85,345.0,431.56,344.55
2018,10,10,8,30,748.0,79.0,0.9,15.4,392.0,488.45,388.81
2018,10,10,8,45,775.5,81.0,0.8,15.95,436.0,540.99,428.15
2018,10,10,9,0,803.0,83.0,0.7,16.5,480.0,593.84,465.99
2018,10,10,9,15,825.0,83.5,0.75,17.1,519.0,641.36,500.07
2018,10,10,9,30,847.0,84.0,0.8,17.7,558.0,688.03,531.82
2018,10,10,9,45,866.0,83.0,0.8,18.35,592.0,726.09,555.35
2018,10,10,10,0,885.0,82.0,0.8,19.0,626.0,765.81,579.7
2018,10,10,10,15,893.0,83.0,0.85,19.6,651.5,797.14,598.84
2018,10,10,10,30,901.0,84.0,0.9,20.2,677.0,825.69,616.09
2018,10,10,10,45,906.5,84.5,0.95,20.8,695.0,848.65,629.58
2018,10,10,11,0,912.0,85.0,1.0,21.4,713.0,868.41,641.03
2018,10,10,11,15,914.5,86.0,1.05,21.85,723.5,882.83,649.43
2018,10,10,11,30,917.0,87.0,1.1,22.3,734.0,893.75,655.71
2018,10,10,11,45,917.5,86.5,1.15,22.7,736.0,897.72,657.75
2018,10,10,12,0,918.0,86.0,1.2,23.1,738.0,898.08,657.66
2018,10,10,12,15,915.5,86.5,1.3,23.3,732.5,893.35,655.64
2018,10,10,12,30,913.0,87.0,1.4,23.5,727.0,885.07,651.4
2018,10,10,12,45,907.5,87.0,1.5,23.65,713.0,870.18,643.0
2018,10,10,13,0,902.0,87.0,1.6,23.8,699.0,851.96,632.41
2018,10,10,13,15,895.5,86.0,1.75,23.8,678.0,828.59,619.21
2018,10,10,13,30,889.0,85.0,1.9,23.8,657.0,802.18,603.74
2018,10,10,13,45,879.5,83.5,2.0,23.8,628.5,770.04,583.65
2018,10,10,14,0,870.0,82.0,2.1,23.8,600.0,735.35,561.56
2018,10,10,14,15,856.0,80.5,2.3,23.6,565.5,695.17,536.24
2018,10,10,14,30,842.0,79.0,2.5,23.4,531.0,656.28,511.01
2018,10,10,14,45,823.0,77.0,2.65,23.2,491.0,608.79,476.79
2018,10,10,15,0,804.0,75.0,2.8,23.0,451.0,560.43,440.8
2018,10,10,15,15,778.0,72.0,2.8,23.0,406.0,506.62,398.73
2018,10,10,15,30,752.0,69.0,2.8,23.0,361.0,453.21,355.73
2018,10,10,15,45,713.5,65.0,3.15,22.1,313.0,393.89,308.5
2018,10,10,16,0,675.0,61.0,3.5,21.2,265.0,336.94,261.09
2018,10,10,16,15,615.5,56.0,3.6,20.45,216.5,275.26,208.28
2018,10,10,16,30,556.0,51.0,3.7,19.7,168.0,218.32,158.44
2018,10,10,16,45,462.0,44.0,3.8,18.9,123.0,157.24,106.55
2018,10,10,17,0,368.0,37.0,3.9,18.1,78.0,106.29,63.98
2018,10,10,17,15,224.5,24.0,4.05,17.35,45.0,52.05,11.93
2018,10,10,17,30,81.0,11.0,4.2,16.6,12.0,15.48,0.0
2018,10,10,17,45,40.5,5.5,4.3,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,64.5,10.0,1.15,10.7,13.0,12.57,0.0
2018,10,11,6,30,129.0,20.0,1.3,11.4,26.0,33.45,0.0
2018,10,11,6,45,252.0,33.5,1.5,12.05,64.0,77.97,45.35
2018,10,11,7,0,375.0,47.0,1.7,12.7,102.0,133.68,91.19
2018,10,11,7,15,359.5,56.0,1.7,13.25,125.0,160.0,117.91
2018,10,11,7,30,344.0,65.0,1.7,13.8,148.0,184.92,142.78
2018,10,11,7,45,255.5,85.5,1.75,14.35,154.5,188.42,149.77
2018,10,11,8,0,167.0,106.0,1.8,14.9,161.0,185.85,149.65
2018,10,11,8,15,196.0,124.0,1.65,15.5,198.0,227.58,184.2
2018,10,11,8,30,225.0,142.0,1.5,16.1,235.0,271.8,219.82
2018,10,11,8,45,404.0,136.0,1.35,16.65,325.5,384.33,309.69
2018,10,11,9,0,583.0,130.0,1.2,17.2,416.0,508.99,404.98
2018,10,11,9,15,693.5,113.5,1.0,17.9,480.0,587.77,461.52
2018,10,11,9,30,804.0,97.0,0.8,18.6,544.0,670.6,518.57
2018,10,11,9,45,831.0,93.0,0.6,19.3,578.5,713.28,542.17
2018,10,11,10,0,858.0,89.0,0.4,20.0,613.0,750.88,561.6
2018,10,11,10,15,867.0,90.5,0.5,20.5,638.5,782.74,581.98
2018,10,11,10,30,876.0,92.0,0.6,21.0,664.0,811.95,600.62
2018,10,11,10,45,882.5,93.0,0.65,21.55,683.0,835.72,614.71
2018,10,11,11,0,889.0,94.0,0.7,22.1,702.0,856.41,626.85
2018,10,11,11,15,893.5,93.5,0.85,22.4,712.5,870.51,637.15
2018,10,11,11,30,898.0,93.0,1.0,22.7,723.0,881.25,645.36
2018,10,11,11,45,900.5,92.5,1.1,23.05,726.0,886.8,649.37
2018,10,11,12,0,903.0,92.0,1.2,23.4,729.0,888.83,651.22
2018,10,11,12,15,903.0,92.0,1.3,23.6,724.5,885.7,650.2
2018,10,11,12,30,903.0,92.0,1.4,23.8,720.0,879.04,646.98
2018,10,11,12,45,901.0,90.5,1.5,24.0,707.0,865.52,639.32
2018,10,11,13,0,899.0,89.0,1.6,24.2,694.0,848.6,629.45
2018,10,11,13,15,893.5,87.0,1.7,24.25,673.0,824.96,615.43
2018,10,11,13,30,888.0,85.0,1.8,24.3,652.0,798.26,599.24
2018,10,11,13,45,880.0,83.5,1.85,24.35,624.5,767.28,579.54
2018,10,11,14,0,872.0,82.0,1.9,24.4,597.0,733.69,557.88
2018,10,11,14,15,858.5,80.0,2.0,24.35,562.0,693.26,531.71
2018,10,11,14,30,845.0,78.0,2.1,24.3,527.0,651.01,503.54
2018,10,11,14,45,827.0,75.5,2.2,24.25,487.0,606.6,471.41
2018,10,11,15,0,809.0,73.0,2.3,24.2,447.0,558.18,435.36
2018,10,11,15,15,783.0,70.0,2.3,24.2,402.0,504.24,393.6
2018,10,11,15,30,757.0,67.0,2.3,24.2,357.0,450.71,350.88
2018,10,11,15,45,718.5,63.5,2.25,23.75,309.5,391.85,303.22
2018,10,11,16,0,680.0,60.0,2.2,23.3,262.0,335.33,255.89
2018,10,11,16,15,620.5,54.5,1.95,22.4,213.0,273.09,203.28
2018,10,11,16,30,561.0,49.0,1.7,21.5,164.0,215.61,153.7
2018,10,11,16,45,466.0,41.5,1.45,20.6,119.0,153.9,102.11
2018,10,11,17,0,371.0,34.0,1.2,19.7,74.0,102.52,59.68
2018,10,11,17,15,226.0,22.0,1.35,19.05,42.5,49.09,4.68
2018,10,11,17,30,81.0,10.0,1.5,18.4,11.0,14.24,0.0
2018,10,11,17,45,40.5,5.0,1.65,17.7,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,6,15,89.5,9.5,1.05,11.75,13.5,13.03,0.0
2018,10,12,6,30,179.0,19.0,1.1,12.3,27.0,37.19,0.0
2018,10,12,6,45,317.5,29.5,1.2,12.9,66.0,84.03,46.58
2018,10,12,7,0,456.0,40.0,1.3,13.5,105.0,143.06,95.18
2018,10,12,7,15,535.0,47.0,1.4,14.2,152.5,198.1,143.04
2018,10,12,7,30,614.0,54.0,1.5,14.9,200.0,261.3,198.14
2018,10,12,7,45,665.0,58.5,1.65,15.65,249.0,318.22,248.29
2018,10,12,8,0,716.0,63.0,1.8,16.4,298.0,380.1,301.15
2018,10,12,8,15,750.5,66.5,1.85,17.45,345.5,436.73,347.81
2018,10,12,8,30,785.0,70.0,1.9,18.5,393.0,494.99,393.97
2018,10,12,8,45,810.0,72.5,2.0,19.55,437.0,547.99,434.66
2018,10,12,9,0,835.0,75.0,2.1,20.6,481.0,600.99,473.97
2018,10,12,9,15,857.0,75.5,2.1,21.25,521.0,646.47,506.91
2018,10,12,9,30,879.0,76.0,2.1,21.9,561.0,693.75,538.92
2018,10,12,9,45,897.5,75.5,2.1,22.55,595.5,736.13,566.12
2018,10,12,10,0,916.0,75.0,2.1,23.2,630.0,776.71,591.63
2018,10,12,10,15,924.5,75.5,2.25,23.9,656.0,808.5,611.77
2018,10,12,10,30,933.0,76.0,2.4,24.6,682.0,837.43,629.89
2018,10,12,10,45,938.5,77.0,2.55,25.3,700.5,861.4,644.58
2018,10,12,11,0,944.0,78.0,2.7,26.0,719.0,882.05,657.05
2018,10,12,11,15,948.0,78.5,2.85,26.4,730.5,897.42,666.8
2018,10,12,11,30,952.0,79.0,3.0,26.8,742.0,909.2,674.28
2018,10,12,11,45,953.0,79.5,3.1,27.2,745.0,914.74,677.34
2018,10,12,12,0,954.0,80.0,3.2,27.6,748.0,916.54,678.09
2018,10,12,12,15,953.5,79.0,3.25,27.85,742.5,911.63,674.58
2018,10,12,12,30,953.0,78.0,3.3,28.1,737.0,902.99,668.77
2018,10,12,12,45,949.5,78.0,3.35,28.3,723.5,889.28,659.82
2018,10,12,13,0,946.0,78.0,3.4,28.5,710.0,872.03,648.62
2018,10,12,13,15,940.0,77.5,3.45,28.55,689.0,848.75,633.78
2018,10,12,13,30,934.0,77.0,3.5,28.6,668.0,822.27,616.78
2018,10,12,13,45,925.0,75.5,3.5,28.65,639.0,789.33,595.04
2018,10,12,14,0,916.0,74.0,3.5,28.7,610.0,753.69,571.33
2018,10,12,14,15,903.5,72.5,3.5,28.6,575.0,713.1,544.29
2018,10,12,14,30,891.0,71.0,3.5,28.5,540.0,670.48,515.5
2018,10,12,14,45,873.5,69.0,3.5,28.4,499.0,622.42,480.25
2018,10,12,15,0,856.0,67.0,3.5,28.3,458.0,573.26,443.25
2018,10,12,15,15,831.0,64.0,3.5,28.3,412.0,520.35,402.15
2018,10,12,15,30,806.0,61.0,3.5,28.3,366.0,465.19,358.17
2018,10,12,15,45,770.5,57.0,3.15,27.5,317.0,404.89,309.5
2018,10,12,16,0,735.0,53.0,2.8,26.7,268.0,346.55,260.81
2018,10,12,16,15,680.5,48.5,2.55,25.3,218.5,283.71,208.17
2018,10,12,16,30,626.0,44.0,2.3,23.9,169.0,225.62,158.19
2018,10,12,16,45,533.0,37.5,2.0,22.55,122.5,162.1,105.13
2018,10,12,17,0,440.0,31.0,1.7,21.2,76.0,109.54,61.23
2018,10,12,17,15,272.0,20.5,1.9,20.45,43.5,51.39,0.0
2018,10,12,17,30,104.0,10.0,2.1,19.7,11.0,15.19,0.0
2018,10,12,17,45,52.0,5.0,2.25,18.95,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,6,15,116.5,9.5,1.45,10.45,14.5,9.34,0.0
2018,10,13,6,30,233.0,19.0,1.6,11.3,29.0,40.54,0.0
2018,10,13,6,45,384.5,27.0,1.8,12.1,69.5,91.18,48.68
2018,10,13,7,0,536.0,35.0,2.0,12.9,110.0,152.98,100.28
2018,10,13,7,15,612.0,40.5,2.1,13.65,158.5,209.98,150.74
2018,10,13,7,30,688.0,46.0,2.2,14.4,207.0,274.61,208.03
2018,10,13,7,45,734.5,50.0,2.35,15.15,257.0,333.8,260.96
2018,10,13,8,0,781.0,54.0,2.5,15.9,307.0,396.54,315.34
2018,10,13,8,15,812.0,56.5,2.45,16.9,355.0,453.39,362.74
2018,10,13,8,30,843.0,59.0,2.4,17.9,403.0,509.31,407.53
2018,10,13,8,45,864.0,62.0,2.4,18.9,447.5,562.72,448.7
2018,10,13,9,0,885.0,65.0,2.4,19.9,492.0,615.69,487.93
2018,10,13,9,15,900.0,66.5,2.4,20.7,530.5,662.28,521.48
2018,10,13,9,30,915.0,68.0,2.4,21.5,569.0,707.3,551.28
2018,10,13,9,45,924.5,70.0,2.35,22.25,601.5,747.08,576.22
2018,10,13,10,0,934.0,72.0,2.3,23.0,634.0,784.39,598.97
2018,10,13,10,15,941.0,73.5,2.3,23.7,660.0,816.53,618.26
2018,10,13,10,30,948.0,75.0,2.3,24.4,686.0,845.66,635.33
2018,10,13,10,45,953.0,75.5,2.3,25.1,704.0,868.87,648.26
2018,10,13,11,0,958.0,76.0,2.3,25.8,722.0,888.68,658.93
2018,10,13,11,15,960.5,76.5,2.35,26.2,732.5,902.86,667.12
2018,10,13,11,30,963.0,77.0,2.4,26.6,743.0,913.38,673.04
2018,10,13,11,45,963.0,77.0,2.45,26.95,745.0,917.47,674.99
2018,10,13,12,0,963.0,77.0,2.5,27.3,747.0,917.79,674.65
2018,10,13,12,15,962.0,76.5,2.6,27.45,741.5,912.93,671.99
2018,10,13,12,30,961.0,76.0,2.7,27.6,736.0,904.31,667.0
2018,10,13,12,45,957.5,75.5,2.75,27.75,722.0,889.91,657.9
2018,10,13,13,0,954.0,75.0,2.8,27.9,708.0,871.94,646.52
2018,10,13,13,15,948.0,74.0,2.9,27.85,686.5,847.94,631.98
2018,10,13,13,30,942.0,73.0,3.0,27.8,665.0,820.7,615.18
2018,10,13,13,45,933.0,72.0,3.1,27.75,636.0,788.12,594.57
2018,10,13,14,0,924.0,71.0,3.2,27.7,607.0,752.81,571.86
2018,10,13,14,15,911.0,69.5,3.25,27.5,571.5,711.64,544.84
2018,10,13,14,30,898.0,68.0,3.3,27.3,536.0,668.46,515.93
2018,10,13,14,45,879.5,66.0,3.4,27.1,494.5,619.57,480.42
2018,10,13,15,0,861.0,64.0,3.5,26.9,453.0,569.65,443.05
2018,10,13,15,15,836.0,61.0,3.5,26.9,407.0,514.45,399.95
2018,10,13,15,30,811.0,58.0,3.5,26.9,361.0,461.34,357.08
2018,10,13,15,45,774.5,55.0,3.6,25.9,312.5,401.62,309.22
2018,10,13,16,0,738.0,52.0,3.7,24.9,264.0,343.95,261.07
2018,10,13,16,15,681.5,47.0,3.65,23.8,214.0,279.98,206.7
2018,10,13,16,30,625.0,42.0,3.6,22.7,164.0,221.01,155.33
2018,10,13,16,45,529.0,36.0,3.55,21.6,118.0,157.81,102.08
2018,10,13,17,0,433.0,30.0,3.5,20.5,72.0,105.91,58.05
2018,10,13,17,15,266.5,20.0,3.65,19.5,41.0,49.1,0.0
2018,10,13,17,30,100.0,10.0,3.8,18.5,10.0,14.7,0.0
2018,10,13,17,45,50.0,5.0,4.0,17.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,6,15,108.5,9.0,1.65,9.45,13.5,0.0,0.0
2018,10,14,6,30,217.0,18.0,1.9,10.2,27.0,37.73,0.0
2018,10,14,6,45,369.0,27.0,2.15,10.9,67.0,88.33,46.32
2018,10,14,7,0,521.0,36.0,2.4,11.6,107.0,149.94,98.58
2018,10,14,7,15,601.5,42.0,2.55,12.35,156.5,207.68,149.76
2018,10,14,7,30,682.0,48.0,2.7,13.1,206.0,273.54,208.34
2018,10,14,7,45,732.0,52.0,2.8,13.85,256.5,333.61,262.31
2018,10,14,8,0,782.0,56.0,2.9,14.6,307.0,397.58,318.05
2018,10,14,8,15,816.5,59.0,2.9,15.4,356.5,456.59,367.99
2018,10,14,8,30,851.0,62.0,2.9,16.2,406.0,514.97,415.66
2018,10,14,8,45,875.0,64.0,2.85,17.0,451.0,569.21,458.23
2018,10,14,9,0,899.0,66.0,2.8,17.8,496.0,623.22,499.02
2018,10,14,9,15,916.5,68.0,2.8,18.45,537.0,672.43,535.3
2018,10,14,9,30,934.0,70.0,2.8,19.1,578.0,720.21,567.98
2018,10,14,9,45,947.0,71.5,2.75,19.8,612.5,762.47,595.16
2018,10,14,10,0,960.0,73.0,2.7,20.5,647.0,802.42,620.2
2018,10,14,10,15,969.0,73.5,2.7,21.1,673.5,835.58,640.67
2018,10,14,10,30,978.0,74.0,2.7,21.7,700.0,865.73,658.91
2018,10,14,10,45,984.0,74.0,2.75,22.3,719.0,889.68,673.16
2018,10,14,11,0,990.0,74.0,2.8,22.9,738.0,910.16,685.08
2018,10,14,11,15,993.5,74.5,2.8,23.35,749.0,925.49,693.59
2018,10,14,11,30,997.0,75.0,2.8,23.8,760.0,937.06,699.7
2018,10,14,11,45,999.0,74.0,2.75,24.3,762.5,941.82,700.84
2018,10,14,12,0,1001.0,73.0,2.7,24.8,765.0,942.67,699.57
2018,10,14,12,15,1000.5,73.5,2.7,25.1,760.0,939.17,696.55
2018,10,14,12,30,1000.0,74.0,2.7,25.4,755.0,931.77,691.15
2018,10,14,12,45,997.5,72.5,2.7,25.7,741.0,916.59,680.73
2018,10,14,13,0,995.0,71.0,2.7,26.0,727.0,897.68,667.99
2018,10,14,13,15,990.5,70.5,2.7,26.15,705.5,874.64,652.99
2018,10,14,13,30,986.0,70.0,2.7,26.3,684.0,848.17,635.73
2018,10,14,13,45,978.0,69.0,2.7,26.4,655.0,815.19,614.14
2018,10,14,14,0,970.0,68.0,2.7,26.5,626.0,779.28,590.46
2018,10,14,14,15,958.0,66.5,2.7,26.5,589.5,737.32,562.59
2018,10,14,14,30,946.0,65.0,2.7,26.5,553.0,693.13,532.84
2018,10,14,14,45,929.0,63.0,2.75,26.5,511.0,643.34,496.55
2018,10,14,15,0,912.0,61.0,2.8,26.5,469.0,592.27,458.23
2018,10,14,15,15,887.5,58.5,2.8,26.5,421.5,535.72,414.44
2018,10,14,15,30,863.0,56.0,2.8,26.5,374.0,479.21,369.26
2018,10,14,15,45,828.0,52.5,2.25,25.65,323.5,417.47,318.66
2018,10,14,16,0,793.0,49.0,1.7,24.8,273.0,358.83,268.83
2018,10,14,16,15,738.0,44.5,1.6,23.4,221.5,293.21,213.88
2018,10,14,16,30,683.0,40.0,1.5,22.0,170.0,232.35,161.38
2018,10,14,16,45,585.5,34.0,1.45,20.65,122.0,166.0,105.86
2018,10,14,17,0,488.0,28.0,1.4,19.3,74.0,109.97,57.83
2018,10,14,17,15,288.0,18.0,1.55,18.65,41.0,48.14,0.0
2018,10,14,17,30,88.0,8.0,1.7,18.0,8.0,7.86,0.0
2018,10,14,17,45,44.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,15,6,15,127.0,9.0,1.7,9.35,13.5,0.0,0.0
2018,10,15,6,30,254.0,18.0,1.8,10.2,27.0,40.76,0.0
2018,10,15,6,45,412.0,25.5,1.9,11.0,68.0,91.22,45.47
2018,10,15,7,0,570.0,33.0,2.0,11.8,109.0,156.06,101.2
2018,10,15,7,15,646.0,38.5,2.1,12.55,158.5,214.55,153.37
2018,10,15,7,30,722.0,44.0,2.2,13.3,208.0,280.61,212.34
2018,10,15,7,45,768.5,47.0,2.35,14.05,258.5,340.2,266.11
2018,10,15,8,0,815.0,50.0,2.5,14.8,309.0,401.67,320.01
2018,10,15,8,15,845.0,53.0,2.35,15.75,357.5,459.71,368.61
2018,10,15,8,30,875.0,56.0,2.2,16.7,406.0,518.76,415.77
2018,10,15,8,45,896.5,57.5,2.05,17.65,450.5,571.95,456.37
2018,10,15,9,0,918.0,59.0,1.9,18.6,495.0,624.65,494.7
2018,10,15,9,15,932.5,61.0,1.8,19.45,534.5,672.55,528.25
2018,10,15,9,30,947.0,63.0,1.7,20.3,574.0,718.75,557.6
2018,10,15,9,45,956.0,65.5,1.6,21.15,607.5,759.6,582.0
2018,10,15,10,0,965.0,68.0,1.5,22.0,641.0,797.86,603.96
2018,10,15,10,15,972.5,69.0,1.4,22.55,667.0,830.45,622.24
2018,10,15,10,30,980.0,70.0,1.3,23.1,693.0,859.96,638.11
2018,10,15,10,45,985.0,70.5,1.25,23.65,711.5,883.6,650.54
2018,10,15,11,0,990.0,71.0,1.2,24.2,730.0,903.75,660.63
2018,10,15,11,15,992.5,71.5,1.1,24.75,740.5,918.16,666.24
2018,10,15,11,30,995.0,72.0,1.0,25.3,751.0,928.79,669.43
2018,10,15,11,45,996.0,72.0,0.95,25.85,753.5,933.74,669.95
2018,10,15,12,0,997.0,72.0,0.9,26.4,756.0,934.81,668.2
2018,10,15,12,15,995.5,71.5,1.0,26.65,750.0,929.29,665.97
2018,10,15,12,30,994.0,71.0,1.1,26.9,744.0,919.91,661.4
2018,10,15,12,45,990.5,71.0,1.15,27.15,730.0,905.63,653.01
2018,10,15,13,0,987.0,71.0,1.2,27.4,716.0,887.67,642.37
2018,10,15,13,15,982.0,69.5,1.3,27.45,694.0,863.24,628.76
2018,10,15,13,30,977.0,68.0,1.4,27.5,672.0,835.42,612.81
2018,10,15,13,45,969.0,67.5,1.5,27.5,643.5,803.25,593.87
2018,10,15,14,0,961.0,67.0,1.6,27.5,615.0,768.18,572.69
2018,10,15,14,15,948.5,65.5,1.7,27.35,579.0,726.2,546.7
2018,10,15,14,30,936.0,64.0,1.8,27.2,543.0,682.07,518.47
2018,10,15,14,45,918.5,62.0,1.9,27.05,500.5,632.43,483.57
2018,10,15,15,0,901.0,60.0,2.0,26.9,458.0,581.58,446.52
2018,10,15,15,15,876.5,57.5,2.0,26.9,411.5,525.62,403.65
2018,10,15,15,30,852.0,55.0,2.0,26.9,365.0,469.74,359.37
2018,10,15,15,45,815.5,52.0,1.7,25.95,315.0,408.61,310.08
2018,10,15,16,0,779.0,49.0,1.4,25.0,265.0,350.75,261.59
2018,10,15,16,15,721.5,44.5,1.35,23.7,214.0,285.3,206.98
2018,10,15,16,30,664.0,40.0,1.3,22.4,163.0,224.88,155.11
2018,10,15,16,45,563.5,34.0,1.25,21.05,116.0,159.31,100.62
2018,10,15,17,0,463.0,28.0,1.2,19.7,69.0,104.34,52.95
2018,10,15,17,15,271.5,18.0,1.25,18.95,38.0,43.94,0.0
2018,10,15,17,30,80.0,8.0,1.3,18.2,7.0,0.0,0.0
2018,10,15,17,45,40.0,4.0,1.35,17.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,16,6,15,116.5,8.5,1.7,8.25,12.5,0.0,0.0
2018,10,16,6,30,233.0,17.0,1.9,9.0,25.0,37.52,0.0
2018,10,16,6,45,390.0,25.0,2.1,9.8,64.5,86.48,41.54
2018,10,16,7,0,547.0,33.0,2.3,10.6,104.0,150.39,97.58
2018,10,16,7,15,625.5,38.5,2.4,11.35,153.0,208.06,149.15
2018,10,16,7,30,704.0,44.0,2.5,12.1,202.0,273.58,207.87
2018,10,16,7,45,750.0,48.0,2.55,12.85,252.0,332.97,261.7
2018,10,16,8,0,796.0,52.0,2.6,13.6,302.0,395.8,316.83
2018,10,16,8,15,826.5,55.0,2.45,14.45,350.0,451.45,364.05
2018,10,16,8,30,857.0,58.0,2.3,15.3,398.0,509.75,411.22
2018,10,16,8,45,878.5,60.0,2.15,16.15,442.0,562.58,452.15
2018,10,16,9,0,900.0,62.0,2.0,17.0,486.0,614.95,490.9
2018,10,16,9,15,914.5,64.0,1.95,17.8,524.5,662.03,524.74
2018,10,16,9,30,929.0,66.0,1.9,18.6,563.0,707.46,554.86
2018,10,16,9,45,939.5,67.5,1.8,19.45,596.0,747.55,579.31
2018,10,16,10,0,950.0,69.0,1.7,20.3,629.0,785.19,601.43
2018,10,16,10,15,958.0,70.0,1.75,20.95,655.0,817.67,621.45
2018,10,16,10,30,966.0,71.0,1.8,21.6,681.0,847.14,639.3
2018,10,16,10,45,971.0,72.0,1.8,22.25,699.5,871.0,652.76
2018,10,16,11,0,976.0,73.0,1.8,22.9,718.0,891.4,663.91
2018,10,16,11,15,978.5,73.0,1.85,23.45,728.0,905.01,671.4
2018,10,16,11,30,981.0,73.0,1.9,24.0,738.0,914.9,676.6
2018,10,16,11,45,981.0,73.0,1.95,24.55,740.0,918.88,678.06
2018,10,16,12,0,981.0,73.0,2.0,25.1,742.0,919.03,677.19
2018,10,16,12,15,978.5,73.0,1.95,25.5,735.5,913.24,671.94
2018,10,16,12,30,976.0,73.0,1.9,25.9,729.0,903.68,664.43
2018,10,16,12,45,972.0,73.0,1.9,26.3,715.0,889.16,654.38
2018,10,16,13,0,968.0,73.0,1.9,26.7,701.0,871.05,642.12
2018,10,16,13,15,962.0,72.0,1.9,26.8,679.0,846.74,626.62
2018,10,16,13,30,956.0,71.0,1.9,26.9,657.0,819.16,608.99
2018,10,16,13,45,946.0,70.0,1.85,27.0,627.5,785.5,586.79
2018,10,16,14,0,936.0,69.0,1.8,27.1,598.0,749.13,562.71
2018,10,16,14,15,923.0,67.0,1.85,27.05,562.0,707.1,535.62
2018,10,16,14,30,910.0,65.0,1.9,27.0,526.0,663.04,506.16
2018,10,16,14,45,892.0,63.0,1.9,26.9,484.5,614.18,470.81
2018,10,16,15,0,874.0,61.0,1.9,26.8,443.0,564.24,433.62
2018,10,16,15,15,848.5,58.5,1.9,26.8,397.0,509.06,391.2
2018,10,16,15,30,823.0,56.0,1.9,26.8,351.0,454.13,347.54
2018,10,16,15,45,784.5,52.5,1.55,25.8,301.5,394.76,299.38
2018,10,16,16,0,746.0,49.0,1.2,24.8,252.0,335.76,250.0
2018,10,16,16,15,684.5,45.0,1.25,23.45,202.5,271.55,196.72
2018,10,16,16,30,623.0,41.0,1.3,22.1,153.0,212.82,146.55
2018,10,16,16,45,518.5,33.5,1.3,20.7,107.0,147.54,92.68
2018,10,16,17,0,414.0,26.0,1.3,19.3,61.0,93.2,45.02
2018,10,16,17,15,240.0,16.5,1.45,18.6,33.5,38.66,0.0
2018,10,16,17,30,66.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.75,17.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,15,82.5,7.5,1.1,9.4,10.0,0.0,0.0
2018,10,17,6,30,165.0,15.0,1.1,9.9,20.0,29.22,0.0
2018,10,17,6,45,282.5,26.0,1.1,10.4,53.5,71.93,33.45
2018,10,17,7,0,400.0,37.0,1.1,10.9,87.0,125.03,81.96
2018,10,17,7,15,516.0,43.0,1.1,11.5,137.5,184.38,132.25
2018,10,17,7,30,632.0,49.0,1.1,12.1,188.0,255.05,192.88
2018,10,17,7,45,642.0,58.0,1.1,12.7,228.5,303.69,237.46
2018,10,17,8,0,652.0,67.0,1.1,13.3,269.0,351.42,279.71
2018,10,17,8,15,733.5,64.5,1.0,14.2,325.5,418.64,334.53
2018,10,17,8,30,815.0,62.0,0.9,15.1,382.0,492.86,392.41
2018,10,17,8,45,838.5,65.0,0.8,15.95,426.0,546.23,432.16
2018,10,17,9,0,862.0,68.0,0.7,16.8,470.0,596.68,468.08
2018,10,17,9,15,878.0,70.0,0.7,17.65,508.5,643.12,500.55
2018,10,17,9,30,894.0,72.0,0.7,18.5,547.0,688.13,530.13
2018,10,17,9,45,905.5,73.5,0.75,19.35,579.5,727.66,554.84
2018,10,17,10,0,917.0,75.0,0.8,20.2,612.0,764.92,577.68
2018,10,17,10,15,925.5,76.0,0.8,20.95,637.5,796.82,596.09
2018,10,17,10,30,934.0,77.0,0.8,21.7,663.0,825.86,612.42
2018,10,17,10,45,940.0,78.0,0.8,22.45,681.5,849.82,625.29
2018,10,17,11,0,946.0,79.0,0.8,23.2,700.0,870.48,636.01
2018,10,17,11,15,949.5,79.0,0.75,23.85,710.5,884.5,641.83
2018,10,17,11,30,953.0,79.0,0.7,24.5,721.0,894.94,645.45
2018,10,17,11,45,954.0,79.0,0.6,25.2,723.5,899.6,644.43
2018,10,17,12,0,955.0,79.0,0.5,25.9,726.0,900.54,641.21
2018,10,17,12,15,953.5,79.0,0.4,26.15,720.0,895.66,635.65
2018,10,17,12,30,952.0,79.0,0.3,26.4,714.0,887.08,628.08
2018,10,17,12,45,948.0,78.5,0.15,26.7,700.0,872.25,616.0
2018,10,17,13,0,944.0,78.0,0.0,27.0,686.0,853.92,603.03
2018,10,17,13,15,938.0,77.0,0.15,27.15,664.5,830.06,590.29
2018,10,17,13,30,932.0,76.0,0.3,27.3,643.0,803.02,576.41
2018,10,17,13,45,922.5,74.5,0.45,27.45,614.0,769.8,558.52
2018,10,17,14,0,913.0,73.0,0.6,27.6,585.0,733.94,538.48
2018,10,17,14,15,900.0,71.5,0.75,27.5,550.0,693.28,515.06
2018,10,17,14,30,887.0,70.0,0.9,27.4,515.0,650.66,488.51
2018,10,17,14,45,868.5,68.0,1.05,27.3,474.0,602.46,455.86
2018,10,17,15,0,850.0,66.0,1.2,27.2,433.0,555.74,422.69
2018,10,17,15,15,823.0,63.0,1.2,27.2,387.0,500.1,380.59
2018,10,17,15,30,796.0,60.0,1.2,27.2,341.0,444.88,337.39
2018,10,17,15,45,756.0,56.5,1.2,26.2,292.5,384.45,289.99
2018,10,17,16,0,716.0,53.0,1.2,25.2,244.0,326.45,242.52
2018,10,17,16,15,653.0,47.5,1.2,23.8,194.5,261.92,189.13
2018,10,17,16,30,590.0,42.0,1.2,22.4,145.0,203.12,139.18
2018,10,17,16,45,482.5,34.5,1.2,21.0,101.0,140.48,87.8
2018,10,17,17,0,375.0,27.0,1.2,19.6,57.0,87.61,40.16
2018,10,17,17,15,203.5,15.5,1.3,18.9,30.0,33.64,0.0
2018,10,17,17,30,32.0,4.0,1.4,18.2,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.5,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,6,15,76.0,7.5,1.1,9.8,9.5,0.0,0.0
2018,10,18,6,30,152.0,15.0,1.1,10.4,19.0,27.84,0.0
2018,10,18,6,45,307.5,25.0,1.1,11.0,55.5,73.64,31.53
2018,10,18,7,0,463.0,35.0,1.1,11.6,92.0,134.81,86.84
2018,10,18,7,15,546.5,41.0,1.05,12.25,138.0,189.07,134.34
2018,10,18,7,30,630.0,47.0,1.0,12.9,184.0,251.08,188.67
2018,10,18,7,45,681.0,52.5,0.95,13.55,233.0,309.73,240.4
2018,10,18,8,0,732.0,58.0,0.9,14.2,282.0,372.46,293.8
2018,10,18,8,15,766.0,61.0,0.75,14.85,328.5,428.24,339.44
2018,10,18,8,30,800.0,64.0,0.6,15.5,375.0,485.53,383.93
2018,10,18,8,45,823.5,67.0,0.4,16.1,418.5,538.12,422.14
2018,10,18,9,0,847.0,70.0,0.2,16.7,462.0,590.55,458.07
2018,10,18,9,15,864.5,72.0,0.25,17.55,500.5,634.5,488.91
2018,10,18,9,30,882.0,74.0,0.3,18.4,539.0,679.92,519.33
2018,10,18,9,45,893.5,76.0,0.35,19.2,571.5,719.52,543.94
2018,10,18,10,0,905.0,78.0,0.4,20.0,604.0,756.88,566.74
2018,10,18,10,15,913.5,79.0,0.5,20.7,629.0,788.37,586.44
2018,10,18,10,30,922.0,80.0,0.6,21.4,654.0,817.04,604.26
2018,10,18,10,45,928.0,80.5,0.7,22.1,672.0,840.13,618.4
2018,10,18,11,0,934.0,81.0,0.8,22.8,690.0,859.96,630.49
2018,10,18,11,15,937.5,81.0,0.8,23.5,700.5,873.77,637.02
2018,10,18,11,30,941.0,81.0,0.8,24.2,711.0,884.05,641.42
2018,10,18,11,45,942.5,81.0,0.85,24.9,713.5,889.03,643.45
2018,10,18,12,0,944.0,81.0,0.9,25.6,716.0,890.34,643.33
2018,10,18,12,15,942.5,81.0,0.85,25.95,710.0,885.45,638.61
2018,10,18,12,30,941.0,81.0,0.8,26.3,704.0,876.93,631.79
2018,10,18,12,45,938.0,80.0,0.75,26.65,690.5,862.46,621.38
2018,10,18,13,0,935.0,79.0,0.7,27.0,677.0,844.51,608.95
2018,10,18,13,15,928.5,78.0,0.6,27.1,655.5,820.42,592.47
2018,10,18,13,30,922.0,77.0,0.5,27.2,634.0,793.22,574.13
2018,10,18,13,45,912.5,76.0,0.45,27.25,605.5,760.85,553.46
2018,10,18,14,0,903.0,75.0,0.4,27.3,577.0,725.87,531.06
2018,10,18,14,15,889.5,73.0,0.45,27.25,541.5,684.68,506.02
2018,10,18,14,30,876.0,71.0,0.5,27.2,506.0,641.6,478.04
2018,10,18,14,45,857.5,68.5,0.6,27.1,465.0,593.34,445.53
2018,10,18,15,0,839.0,66.0,0.7,27.0,424.0,546.6,412.63
2018,10,18,15,15,811.0,63.0,0.7,27.0,378.5,491.05,371.06
2018,10,18,15,30,783.0,60.0,0.7,27.0,333.0,436.05,328.47
2018,10,18,15,45,743.0,56.0,0.75,26.1,285.0,375.86,281.8
2018,10,18,16,0,703.0,52.0,0.8,25.2,237.0,318.16,234.96
2018,10,18,16,15,639.5,47.0,0.85,24.0,188.5,254.96,182.86
2018,10,18,16,30,576.0,42.0,0.9,22.8,140.0,197.5,134.23
2018,10,18,16,45,467.0,34.0,1.0,21.55,96.5,135.3,83.53
2018,10,18,17,0,358.0,26.0,1.1,20.3,53.0,82.41,34.26
2018,10,18,17,15,193.5,15.0,1.15,19.55,28.0,31.67,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,18.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
