Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,25.95,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,70.36,27.17
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,130.61,83.39
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,185.66,131.35
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,248.68,186.29
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,306.49,237.32
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,368.54,290.34
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,425.57,337.4
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,484.24,383.78
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,535.83,422.63
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,587.28,459.69
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,631.36,492.08
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,676.87,524.22
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,716.33,549.47
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,753.57,572.85
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,784.94,591.95
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,813.49,609.02
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,836.08,621.45
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,855.41,631.71
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,869.84,638.9
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,880.74,643.85
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,884.81,645.1
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,885.24,644.18
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,879.08,639.08
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,869.33,631.86
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,854.02,621.21
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,835.34,608.54
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,811.5,593.69
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,784.59,576.87
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,751.85,555.58
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,716.61,532.56
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,675.06,505.49
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,631.71,475.32
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,586.58,442.69
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,537.6,406.49
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,482.17,364.73
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,427.38,322.02
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,366.94,274.25
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,309.23,226.95
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,245.83,174.94
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,189.57,127.63
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,127.3,77.32
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,75.13,26.95
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,28.51,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,23.25,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,60.63,20.53
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,109.42,70.29
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,169.36,120.3
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,242.92,182.65
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,299.09,232.66
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,360.88,286.09
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,417.51,333.01
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,475.94,379.11
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,528.33,418.14
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,580.79,454.95
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,627.68,486.27
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,670.05,512.96
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,709.36,534.77
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,746.59,554.47
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,778.66,573.95
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,807.95,591.57
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,830.76,604.95
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,850.35,616.32
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,864.37,624.39
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,874.89,630.34
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,879.18,633.18
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,879.83,633.73
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,875.46,631.8
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,867.48,627.66
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,852.78,618.63
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,834.65,607.5
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,810.7,593.69
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,783.68,577.73
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,750.05,557.11
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,713.87,534.47
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,673.27,508.47
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,630.85,479.05
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,584.96,445.97
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,535.24,409.1
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,479.39,366.01
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,424.21,322.05
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,364.02,273.79
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,306.59,226.07
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,243.42,173.69
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,187.5,126.27
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,125.23,75.64
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,72.92,21.37
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,27.74,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,12.02,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,38.47,9.63
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,71.72,46.34
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,124.72,89.53
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,192.69,146.59
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,243.3,191.55
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,297.98,239.15
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,374.71,302.85
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,459.88,371.58
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,520.56,419.43
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,580.88,465.6
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,625.96,498.48
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,669.39,529.03
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,706.72,552.2
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,741.55,573.04
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,773.5,592.75
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,802.69,610.36
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,825.26,622.66
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,844.64,632.75
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,858.23,640.34
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,868.35,645.77
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,872.28,647.35
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,872.62,646.75
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,867.03,643.18
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,857.9,637.39
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,842.87,628.33
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,824.55,617.03
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,799.65,601.64
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,771.8,584.08
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,738.61,562.75
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,706.64,541.95
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,664.49,513.77
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,620.68,482.5
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,571.98,446.45
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,522.66,408.75
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,466.67,364.16
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,411.6,318.99
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,351.63,270.39
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,295.83,223.26
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,232.87,169.54
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,176.57,120.87
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,113.19,68.96
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,60.88,12.13
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,21.61,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,9.12,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,32.46,4.86
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,61.87,39.85
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,127.65,91.37
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,212.13,160.85
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,246.52,194.31
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,276.2,222.54
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,370.2,300.91
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,475.99,387.36
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,528.45,429.9
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,578.1,469.2
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,624.49,504.61
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,669.52,537.9
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,707.81,563.46
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,743.76,586.94
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,775.67,607.83
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,804.8,626.59
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,828.19,641.1
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,848.33,653.33
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,861.51,661.56
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,871.14,667.48
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,875.51,670.0
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,876.22,670.15
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,871.21,666.44
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,862.57,660.39
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,847.21,650.16
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,828.42,637.62
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,803.61,621.44
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,775.74,603.05
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,742.28,580.47
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,706.29,555.86
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,664.72,527.57
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,621.44,495.8
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,572.4,458.4
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,525.12,421.07
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,469.93,375.52
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,415.47,329.27
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,354.8,278.4
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,297.14,228.18
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,234.26,172.66
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,179.14,123.49
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,114.77,69.38
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,61.22,4.49
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,21.31,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,18.89,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,59.93,5.51
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,120.18,74.31
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,173.91,122.01
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,235.93,176.74
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,287.02,223.89
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,340.32,271.72
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,351.63,284.92
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,346.76,282.88
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,378.18,308.55
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,406.47,330.58
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,450.16,365.19
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,494.91,399.96
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,498.98,401.46
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,491.15,393.92
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,479.74,383.41
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,456.19,363.52
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,498.49,396.37
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,532.81,422.76
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,598.64,475.36
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,674.43,534.26
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,698.17,552.86
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,723.09,572.51
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,647.98,513.59
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,567.29,450.18
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,628.59,500.67
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,679.36,542.05
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,716.12,570.43
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,741.85,588.91
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,719.06,571.71
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,689.05,549.53
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,594.31,476.24
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,501.34,402.7
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,505.35,406.14
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,497.29,398.65
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,455.15,363.47
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,411.15,325.64
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,351.1,274.21
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,293.88,223.76
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,230.91,168.72
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,174.42,118.87
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,112.2,66.58
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,59.37,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,20.79,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,13.25,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,43.67,0.0
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,85.48,53.37
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,145.91,102.6
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,222.61,166.42
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,282.02,218.85
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,349.76,277.48
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,389.62,312.78
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,426.94,344.13
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,491.49,395.39
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,559.16,447.13
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,603.87,479.95
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,647.21,510.85
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,684.68,534.59
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,719.96,556.25
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,749.86,575.63
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,776.95,592.99
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,799.27,606.41
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,818.37,617.66
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,830.55,625.28
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,839.26,630.7
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,842.23,632.36
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,841.64,631.77
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,835.3,628.08
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,825.46,622.08
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,810.59,612.42
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,792.42,600.56
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,752.78,573.99
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,715.97,549.31
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,675.12,521.46
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,633.23,491.79
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,569.57,444.27
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,506.94,396.84
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,415.71,326.99
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,330.14,260.17
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,356.99,280.68
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,365.25,284.11
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,321.71,246.65
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,276.23,206.26
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,216.68,154.92
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,164.33,109.29
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,104.1,59.12
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,53.56,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,18.68,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,15.47,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,53.44,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,110.82,66.23
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,149.38,103.86
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,190.41,142.03
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,201.78,157.41
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,205.86,164.58
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,319.14,257.2
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,450.23,361.88
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,495.99,397.96
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,540.67,432.35
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,591.65,470.92
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,639.45,506.17
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,681.51,534.82
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,722.14,561.37
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,752.55,580.67
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,780.21,597.95
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,803.17,611.74
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,822.92,623.32
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,835.63,630.5
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,844.86,635.44
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,849.64,637.49
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,850.82,637.26
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,845.38,632.95
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,836.38,626.43
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,821.33,615.93
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,802.92,603.29
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,779.55,587.51
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,753.14,569.68
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,720.98,548.12
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,686.33,524.7
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,645.34,496.47
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,602.62,465.13
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,555.0,429.32
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,509.13,393.69
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,454.38,350.21
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,400.44,306.0
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,341.05,256.96
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,284.74,208.95
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,221.58,156.01
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,165.34,108.22
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,102.11,56.23
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,49.01,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,17.17,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,15.93,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,49.71,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,100.74,59.13
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,153.61,105.57
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,217.07,160.11
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,263.65,203.37
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,309.03,244.22
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,335.32,267.87
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,352.54,282.43
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,384.96,307.32
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,414.56,328.52
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,463.52,364.6
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,514.27,400.68
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,580.37,446.93
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,646.83,491.54
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,674.25,507.45
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,699.43,521.69
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,721.95,533.68
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,742.03,543.98
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,750.49,548.45
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,756.0,551.3
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,779.9,567.12
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,798.23,579.14
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,792.26,576.03
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,783.15,571.25
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,763.43,560.09
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,741.07,547.03
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,738.75,546.55
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,727.35,539.81
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,696.65,520.08
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,667.04,501.11
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,616.89,466.35
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,566.4,430.37
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,505.22,385.42
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,448.35,342.51
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,399.84,304.84
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,352.1,266.46
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,306.46,228.55
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,260.94,189.31
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,199.66,139.05
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,146.38,95.08
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,87.25,46.65
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,35.49,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,4.58,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,22.42,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,44.33,26.61
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,99.15,69.92
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,164.76,123.15
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,212.08,164.63
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,264.65,210.16
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,307.83,247.1
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,351.76,283.3
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,378.43,304.4
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,401.06,321.24
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,467.66,372.77
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,542.95,429.05
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,554.36,435.17
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,564.93,440.69
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,642.44,497.9
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,719.41,551.8
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,735.09,560.52
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,747.7,567.71
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,774.51,584.27
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,801.98,601.01
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,799.47,597.82
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,793.66,592.8
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,807.72,602.35
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,812.99,605.89
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,789.22,589.82
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,767.34,575.3
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,746.6,562.55
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,722.74,547.54
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,670.17,512.2
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,619.83,476.59
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,573.07,443.38
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,526.2,409.11
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,446.81,348.59
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,372.61,290.97
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,325.36,253.35
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,279.87,216.2
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,200.88,153.75
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,135.29,101.75
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,101.7,73.78
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,70.52,47.61
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,46.65,24.93
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,18.79,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.95,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,35.36,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,89.11,50.46
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,145.06,98.64
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,215.28,157.59
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,273.24,209.48
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,337.04,265.57
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,391.75,313.49
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,448.2,361.27
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,495.4,400.41
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,544.8,439.94
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,559.75,450.73
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,565.22,453.52
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,610.0,487.31
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,654.45,519.98
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,709.02,558.92
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,761.84,595.47
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,782.77,608.62
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,800.57,619.73
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,813.46,628.43
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,822.93,634.85
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,826.16,636.67
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,825.9,636.19
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,818.21,630.96
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,807.14,623.5
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,790.06,612.17
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,769.94,598.79
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,739.61,578.2
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,703.09,552.96
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,634.46,502.41
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,566.39,449.94
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,466.86,372.44
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,372.87,297.82
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,334.85,268.03
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,297.63,238.19
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,283.4,226.12
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,269.57,213.18
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,215.01,167.97
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,162.38,124.07
